Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.51
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.66
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.67
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.4
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.11
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.26
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,6,N Current (RMS),A,38.7
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,66.7
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.8
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,65.5
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.37
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.58
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.16
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.38
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.15
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.79
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,5,N Current (RMS),A,56.3
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,99.2
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,87.6
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,117.4
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.14
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.23
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.53
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,28.3
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.36
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,28.9
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.15
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.34
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,43.2
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.28
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.19
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,87.64
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,63.23
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,88.57
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,183.9
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,370.4
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
881298,Southchurch Drive,2024-03-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,374.9
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.98
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.79
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.5
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.62
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.57
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.22
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,6,N Current (RMS),A,56.7
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,102.5
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,73.0
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.29
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.14
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.72
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.8
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.85
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.04
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,5,N Current (RMS),A,54.6
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.3
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,97.8
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,111.1
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.25
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.23
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.92
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,21.9
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.62
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.03
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.04
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.63
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.09
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,48.7
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.46
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,95.98
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,66.74
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,91.71
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,192.7
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,403.2
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
881298,Southchurch Drive,2024-03-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,387.6
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.35
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.23
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.82
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.5
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.6
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.51
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,6,N Current (RMS),A,38.9
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,79.2
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.9
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.4
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.95
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.61
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.05
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.83
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.99
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.95
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,5,N Current (RMS),A,58.5
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.9
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,90.4
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,107.1
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.18
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.75
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.96
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,27.1
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.19
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,32.6
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.52
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.15
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,53.9
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.73
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.41
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,82.38
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,66.49
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,90.27
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,182.2
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,350.8
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
881298,Southchurch Drive,2024-03-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.2
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.25
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.99
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.31
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.74
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.67
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.25
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,6,N Current (RMS),A,38.5
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,81.7
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,58.3
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.2
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.78
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.14
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.1
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.31
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.12
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.19
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,5,N Current (RMS),A,58.4
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.0
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,100.1
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,104.4
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.3
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.23
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.83
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.28
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,29.7
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.37
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.07
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.9
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,54.2
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,84.02
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,70.12
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,90.96
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,184.8
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,357.9
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
881298,Southchurch Drive,2024-03-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,386.5
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.47
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.5
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.69
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.12
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.55
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,6,N Current (RMS),A,37.1
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,71.6
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.4
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,70.5
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.67
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.23
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.02
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.82
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.92
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.79
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,5,N Current (RMS),A,58.6
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.8
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,103.0
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,110.8
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.21
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.75
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.84
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,29.1
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.98
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.3
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.64
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,63.5
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.3
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.91
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.32
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.56
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,83.85
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,67.8
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,94.32
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,197.4
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.5
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
881298,Southchurch Drive,2024-03-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.5
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.44
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.72
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.54
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.23
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.08
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,6,N Current (RMS),A,43.4
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,83.9
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.7
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,72.9
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.12
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.84
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.16
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.99
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.31
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.91
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,5,N Current (RMS),A,67.6
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,96.5
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,112.0
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,131.9
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.7
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.86
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.41
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.43
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.55
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.07
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.67
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,60.4
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.1
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.18
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.37
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,86.38
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,74.91
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,102.62
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,204.8
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,367.6
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
881298,Southchurch Drive,2024-03-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,433.3
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.46
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.39
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.59
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.61
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.81
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.18
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,6,N Current (RMS),A,43.6
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,74.9
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,51.1
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,82.1
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.19
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.47
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.21
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.6
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.8
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.62
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,5,N Current (RMS),A,71.5
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.4
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,110.4
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,131.3
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.44
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.32
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.73
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,28.4
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.66
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,40.8
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.85
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.39
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.79
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,55.7
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.6
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.27
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,84.38
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,78.27
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,103.9
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,201.8
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.8
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.8
881298,Southchurch Drive,2024-03-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,440.5
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.66
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.42
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.51
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.79
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.98
