Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.93
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,6,N Current (RMS),A,40.9
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,83.0
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,59.6
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,75.2
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.88
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.3
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.65
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.78
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.16
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.2
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,5,N Current (RMS),A,63.5
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.0
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,110.7
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,123.3
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.66
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.27
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,19.6
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.85
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.14
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.09
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,30.1
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.82
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.28
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,34.9
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.02
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,56.7
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.98
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.97
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,90.21
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,83.06
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,103.78
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,194.2
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,379.0
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.9
881298,Southchurch Drive,2024-03-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,433.4
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.24
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.31
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.05
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.47
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.7
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,6,N Current (RMS),A,43.4
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,88.9
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,68.8
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,94.8
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.08
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.44
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.04
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.87
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.45
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.19
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,5,N Current (RMS),A,71.2
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,97.7
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,111.9
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,139.0
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.77
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,18.2
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.75
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.25
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.82
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,27.9
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.67
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.86
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.16
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,61.5
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.3
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.91
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.2
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,93.97
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,84.47
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,115.44
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,214.7
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,393.4
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.9
881298,Southchurch Drive,2024-03-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,479.3
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.72
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.15
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,24.98
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.34
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.32
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,6,N Current (RMS),A,53.0
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,104.2
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,64.6
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,104.9
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.56
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.46
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.71
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.55
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.3
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.78
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,5,N Current (RMS),A,81.7
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.4
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,103.3
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,153.6
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.5
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.26
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.83
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,29.3
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.57
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,33.9
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.54
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,70.4
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.3
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.79
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.91
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,98.62
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,78.33
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,120.15
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,235.8
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,413.6
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.8
881298,Southchurch Drive,2024-03-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,500.4
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.23
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.24
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.86
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.62
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.58
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.42
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,6,N Current (RMS),A,39.1
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,86.2
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,69.3
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,85.1
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.01
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.92
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.86
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.5
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.18
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.73
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,5,N Current (RMS),A,75.5
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.8
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,114.1
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,145.3
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,17.4
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.6
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.51
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,30.1
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.61
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.43
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,41.8
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.39
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.41
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,61.1
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.6
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.7
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.71
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,96.82
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,81.29
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,119.46
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,232.7
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,405.2
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.2
881298,Southchurch Drive,2024-03-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,496.8
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.06
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.14
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.91
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.96
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.52
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,6,N Current (RMS),A,41.6
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,91.2
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,66.6
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,85.3
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.02
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.13
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.78
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.04
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.25
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,37.45
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,5,N Current (RMS),A,79.9
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,104.6
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,110.4
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,156.9
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.68
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.73
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.43
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.51
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,35.2
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.82
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.03
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.08
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.88
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.99
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.35
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,56.4
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.2
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.68
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,108.07
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,91.3
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,118.34
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,215.0
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,449.7
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,380.0
881298,Southchurch Drive,2024-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,491.1
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.75
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.04
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.69
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.21
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.67
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,6,N Current (RMS),A,49.8
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,110.8
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,64.3
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,90.6
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.35
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.19
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.82
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.78
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.92
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,42.42
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,5,N Current (RMS),A,90.9
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,104.6
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,117.6
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,177.9
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.24
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.27
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.34
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.15
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.99
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.9
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.84
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.79
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,42.9
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.5
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.04
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.29
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,54.3
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.7
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,111.39
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,102.83
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,127.26
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,212.0
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,465.8
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,427.8
881298,Southchurch Drive,2024-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,531.2
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.2
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.86
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.8
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.46
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.25
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.44
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,6,N Current (RMS),A,44.8
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,94.0
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,68.5
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,98.2
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.17
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.82
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.75
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.97
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.32
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,45.22
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,5,N Current (RMS),A,95.5
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,109.1
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,131.0
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,189.8
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.31
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.53
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,25.4
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.05
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.77
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.74
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,43.2
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.26
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.75
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.31
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,58.4
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.3
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.94
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,102.76
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,91.35
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,133.6
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,249.4
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,431.5
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,381.6
881298,Southchurch Drive,2024-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,557.4
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.2
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.88
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.12
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.44
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.46
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.55
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,6,N Current (RMS),A,45.6
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,94.1
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,73.4
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,102.8
