Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.79
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.81
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.09
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.5
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.99
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,41.11
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,5,N Current (RMS),A,76.9
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,119.9
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,146.5
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,172.3
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.68
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,28.6
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.39
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.87
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.89
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,39.0
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.84
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.3
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.48
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,26.3
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.41
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.47
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,65.5
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.9
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.31
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,104.21
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,94.84
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,132.28
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,240.1
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,437.2
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,396.0
881298,Southchurch Drive,2024-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,551.9
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.35
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.92
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.08
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.14
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,29.79
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,6,N Current (RMS),A,52.9
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,91.7
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,79.6
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,122.3
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.23
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.27
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.75
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.94
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.91
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,42.39
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,5,N Current (RMS),A,80.8
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,120.2
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,144.5
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,175.3
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.38
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.12
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,45.6
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.38
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.32
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.56
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,43.7
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.81
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.66
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.45
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,39.4
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.25
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.34
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,67.8
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.0
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.91
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,113.83
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,104.45
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,141.66
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,241.4
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,470.5
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,429.6
881298,Southchurch Drive,2024-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,582.8
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.36
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.23
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.88
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.79
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,33.97
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,6,N Current (RMS),A,67.4
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,86.3
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,73.9
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,139.2
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.78
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.82
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.76
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.38
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.73
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,41.34
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,5,N Current (RMS),A,88.8
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,102.1
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,131.5
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,170.9
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.68
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.64
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.81
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.58
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.96
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.31
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.93
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,39.5
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.34
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.24
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.42
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,73.5
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.4
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.14
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.06
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,104.41
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,100.18
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,152.25
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,288.8
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,431.2
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,411.9
881298,Southchurch Drive,2024-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,624.4
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.09
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.59
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.57
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,31.56
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,6,N Current (RMS),A,61.0
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,82.4
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,73.6
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,129.8
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.46
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.73
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.65
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.86
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.48
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,37.67
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,5,N Current (RMS),A,78.1
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,105.0
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,131.7
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,157.2
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.45
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.91
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.53
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.91
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,32.3
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.84
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.32
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,39.9
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.24
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.82
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.91
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,60.1
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.7
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.9
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,106.9
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,111.88
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,137.84
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,234.3
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,445.2
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,462.1
881298,Southchurch Drive,2024-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,570.0
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.52
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.04
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.99
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.79
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,33.26
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,6,N Current (RMS),A,63.2
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,105.2
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,75.2
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,138.7
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.98
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.37
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.11
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.7
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.99
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,42.52
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,5,N Current (RMS),A,88.3
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,126.6
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,122.9
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,180.8
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.44
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.92
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,20.4
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.64
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.55
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.17
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,46.5
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.7
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.31
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.36
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,35.7
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.78
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.19
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.38
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,63.6
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.4
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.35
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,107.88
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,97.4
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,145.87
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,272.4
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,456.3
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,409.4
881298,Southchurch Drive,2024-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,611.6
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.16
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.15
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.77
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.75
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,33.89
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,6,N Current (RMS),A,66.4
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,112.8
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,84.2
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,142.2
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.99
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.45
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.5
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.21
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,54.89
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,5,N Current (RMS),A,121.0
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,138.0
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,127.7
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,230.5
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.91
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.47
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,32.3
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.49
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.75
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.88
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,39.7
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.65
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.45
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.88
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.37
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,52.1
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.1
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.4
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,117.0
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.91
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,123.72
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,105.96
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,161.52
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,298.8
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,520.7
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,445.6
881298,Southchurch Drive,2024-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,679.5
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.48
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,28.13
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.3
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,33.62
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,6,N Current (RMS),A,57.8
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,118.0
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,98.8
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,140.4
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.47
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.07
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.66
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.56
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,45.89
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,5,N Current (RMS),A,90.0
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,126.6
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,141.2
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,192.6
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.73
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.61
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.8
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.7
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.11
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,40.6
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.3
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.84
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,37.9
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.94
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.12
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.01
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,63.4
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.2
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,118.44
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,112.24
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,141.97
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,242.1
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,498.7
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,470.4
881298,Southchurch Drive,2024-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,595.8
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.8
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.38
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.97
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,30.03
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,6,N Current (RMS),A,52.9
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,115.2
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,97.0
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,125.4
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.9
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.32
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.31
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,33.52
