Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.34
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,47.1
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,5,N Current (RMS),A,89.2
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,140.4
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,149.0
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,196.9
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.95
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.39
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.92
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,20.2
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.35
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.99
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,53.8
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,109.5
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.03
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.38
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.33
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,42.7
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.3
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.82
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.97
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.21
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,66.3
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,118.9
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,134.04
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,116.35
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,151.59
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,253.7
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,560.5
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,485.7
881298,Southchurch Drive,2024-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,633.1
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.78
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,29.66
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,25.42
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,29.73
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,6,N Current (RMS),A,46.3
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,123.8
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,106.3
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,124.1
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.33
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.73
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.72
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,39.6
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.97
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,51.78
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,5,N Current (RMS),A,92.0
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,164.8
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,154.9
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,216.5
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.25
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.67
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.88
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.83
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.96
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,53.2
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.7
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.9
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.28
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.77
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,34.7
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.01
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.32
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,69.3
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.7
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,134.99
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,110.37
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,161.22
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,284.4
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,564.5
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,461.5
881298,Southchurch Drive,2024-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,674.4
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.61
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,27.96
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,26.98
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,30.7
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,6,N Current (RMS),A,44.9
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,116.8
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,112.5
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,128.3
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.7
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,41.16
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,37.46
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,60.5
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,5,N Current (RMS),A,113.8
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,171.5
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,156.6
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,251.8
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.29
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,20.4
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.56
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.34
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.61
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,48.2
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.6
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.41
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.94
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,38.7
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.77
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.96
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.11
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,99.2
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,159.3
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,136.47
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,115.45
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,185.14
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,333.2
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,570.2
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,481.6
881298,Southchurch Drive,2024-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,771.6
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.59
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,32.38
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.32
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,26.72
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,6,N Current (RMS),A,55.2
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,134.6
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,90.4
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,112.0
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.88
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,50.56
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.23
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,50.59
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,5,N Current (RMS),A,106.4
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,209.3
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,140.5
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,211.8
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.56
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.84
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.14
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,38.7
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.8
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.7
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.45
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.75
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.82
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,39.8
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.3
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.4
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.49
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.83
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,99.0
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,150.6
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,144.98
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,110.33
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,167.73
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,307.8
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,603.8
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,463.3
881298,Southchurch Drive,2024-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,700.1
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.61
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.15
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,36.59
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.55
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.47
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,6,N Current (RMS),A,66.4
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,152.4
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,82.6
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,106.9
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.65
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.87
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.36
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,51.43
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.49
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,58.36
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,5,N Current (RMS),A,135.9
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,213.6
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,128.3
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,243.6
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.84
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.01
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.59
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.4
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.7
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.1
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.02
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.12
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,92.4
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,146.6
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,149.99
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,101.32
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,160.09
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,314.1
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,624.5
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,423.7
881298,Southchurch Drive,2024-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,668.0
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.75
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.59
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,33.58
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,28.55
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.95
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,6,N Current (RMS),A,47.9
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,139.9
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,119.9
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,108.9
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.03
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.15
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,41.07
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,45.26
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,64.53
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,5,N Current (RMS),A,110.1
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,171.1
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,188.5
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,269.4
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.06
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.65
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,23.3
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.93
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.25
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.68
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,39.3
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.63
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.15
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.99
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,42.1
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.3
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.27
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.18
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.07
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,85.5
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,155.3
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.06
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,141.54
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,135.33
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,171.87
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,248.3
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,591.1
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,564.1
881298,Southchurch Drive,2024-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,718.7
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.45
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,28.74
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,31.37
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,31.62
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,6,N Current (RMS),A,44.2
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,120.1
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,130.4
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,132.4
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.47
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.81
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,47.19
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,49.17
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,77.19
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,5,N Current (RMS),A,139.0
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,196.1
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,204.5
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,321.2
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.4
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.19
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,28.3
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.67
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.33
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.3
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,38.2
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.8
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.17
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,44.4
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.6
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.81
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.63
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.62
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,83.8
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.1
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,153.3
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,153.6
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,135.56
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,199.09
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,319.6
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,640.3
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,563.4
881298,Southchurch Drive,2024-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,829.2
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.95
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.09
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,26.13
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,36.11
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,6,N Current (RMS),A,55.9
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,129.7
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,108.9
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,150.6
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.43
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.04
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,43.63
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,41.52
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,76.54
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,5,N Current (RMS),A,156.0
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,181.7
