Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,173.1
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,317.5
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.5
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.63
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,42.0
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.1
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.99
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.9
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.77
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,39.6
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.8
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.9
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.48
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.22
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.48
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,44.6
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,114.1
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.9
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.17
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.79
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.78
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,85.4
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.3
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.7
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,157.2
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,165.86
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,125.33
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,200.31
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,346.9
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,687.6
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,519.4
881298,Southchurch Drive,2024-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,831.1
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,31.22
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,26.82
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,37.56
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,6,N Current (RMS),A,57.6
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,128.9
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,110.3
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,155.0
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.6
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.14
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,35.84
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.72
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,66.11
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,5,N Current (RMS),A,128.7
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,148.4
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,167.8
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,272.2
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.52
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.38
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.61
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.45
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.03
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.4
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,40.6
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.4
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.8
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.11
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.99
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.97
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,69.5
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,139.8
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.18
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.97
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.52
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,58.7
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.0
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,130.9
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,161.32
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,131.9
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,186.18
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,293.8
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,663.4
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,542.3
881298,Southchurch Drive,2024-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,766.8
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,29.91
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,35.75
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,37.45
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,6,N Current (RMS),A,51.7
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,122.6
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,147.0
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,153.3
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.2
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.79
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.74
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,51.51
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,71.35
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,5,N Current (RMS),A,139.1
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,139.0
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,213.4
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,291.9
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.96
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.46
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.64
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,24.1
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.58
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.81
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.4
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.5
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.87
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.5
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.59
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,47.7
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,117.9
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.4
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.01
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.68
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.38
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,68.2
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.7
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,129.8
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,146.06
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,146.72
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,194.81
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,290.0
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,598.7
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,599.3
881298,Southchurch Drive,2024-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,798.0
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,32.23
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,29.39
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,34.58
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,6,N Current (RMS),A,49.4
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,132.5
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,121.4
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,143.1
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.44
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.89
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.1
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.68
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,73.32
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,5,N Current (RMS),A,162.0
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,145.6
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,155.3
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,301.2
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.71
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.33
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.75
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.8
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.03
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,42.1
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.6
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.3
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.59
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.87
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.11
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.8
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.48
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.47
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.02
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,66.7
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,124.5
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,146.86
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,124.53
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,186.39
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,308.6
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,605.1
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,511.7
881298,Southchurch Drive,2024-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,767.0
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.13
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,33.03
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,29.84
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,32.79
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,6,N Current (RMS),A,45.3
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,136.0
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,122.5
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,135.2
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.29
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.75
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.98
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,42.86
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,71.8
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,5,N Current (RMS),A,150.0
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,137.0
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,176.4
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,295.2
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.24
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.69
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.02
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,26.2
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.22
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.28
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.5
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,38.2
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.1
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.42
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.9
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.21
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,41.0
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.6
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.1
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.05
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.62
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.18
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,54.6
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.7
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,145.95
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,129.19
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,181.5
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,287.9
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,601.7
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,530.7
881298,Southchurch Drive,2024-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,748.0
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,32.51
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,32.56
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,32.56
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,6,N Current (RMS),A,42.1
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,134.8
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,135.1
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,135.3
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.49
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.53
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.82
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,48.1
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,70.45
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,5,N Current (RMS),A,136.1
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,133.6
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,199.5
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,291.9
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.27
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.96
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.14
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,44.9
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.7
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.21
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.83
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.86
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,44.5
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.9
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.75
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.02
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.15
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,43.5
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.77
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.46
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.65
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,53.9
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.4
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.8
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,145.33
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,141.93
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,181.81
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,264.2
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,603.5
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,586.7
881298,Southchurch Drive,2024-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,754.0
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,34.68
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,32.02
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,32.29
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,6,N Current (RMS),A,42.8
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,144.3
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,133.7
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,134.9
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.84
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.48
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.79
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,41.01
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,72.06
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,5,N Current (RMS),A,158.8
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,126.0
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,170.7
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,300.7
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.97
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.07
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,25.3
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.85
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.5
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.37
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,52.9
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.9
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.6
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.51
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.23
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,47.5
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.1
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.3
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.9
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.73
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.66
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,66.3
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.4
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,116.8
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,145.71
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,121.29
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,186.69
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,320.6
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,608.1
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,505.1
881298,Southchurch Drive,2024-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,778.3
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.13
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,30.6
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,34.67
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,6,N Current (RMS),A,45.2
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,126.0
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,127.6
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,144.7
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.1
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.54
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,35.57
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,39.64
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,69.16
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,5,N Current (RMS),A,143.2
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,149.6
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,165.3
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,288.8
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
