Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.52
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.45
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.84
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.6
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.57
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,43.5
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.4
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.4
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.2
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.75
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,54.5
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.1
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.76
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.51
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.77
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,77.3
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.7
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,133.6
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,140.02
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,118.71
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,185.37
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,317.2
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,586.3
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,495.3
881298,Southchurch Drive,2024-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,774.2
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.88
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,30.52
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,26.62
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,31.71
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,6,N Current (RMS),A,42.9
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,126.9
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,111.0
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,131.9
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.89
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.4
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.37
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,46.05
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,64.2
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,5,N Current (RMS),A,123.3
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,135.0
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,191.3
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,266.7
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.86
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.72
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,27.2
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.78
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.84
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.63
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,38.8
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.5
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.55
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.31
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,65.2
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,130.2
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.19
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.59
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.48
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,69.4
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,119.5
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.12
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,139.03
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,127.02
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,175.06
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,266.3
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,578.1
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,527.4
881298,Southchurch Drive,2024-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,727.6
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.72
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.68
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,33.9
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.75
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,30.4
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,6,N Current (RMS),A,58.8
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,141.0
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,82.8
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,125.9
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.4
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.12
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.73
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.64
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,61.58
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,5,N Current (RMS),A,123.6
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,140.8
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,152.6
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,255.3
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.95
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.65
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.06
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,22.3
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.33
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.86
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.27
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,37.3
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.36
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.6
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,74.5
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,133.4
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.29
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.15
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.11
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,63.6
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,113.7
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,142.56
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,113.5
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,167.02
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,283.1
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,591.7
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,472.1
881298,Southchurch Drive,2024-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,692.9
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.57
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.94
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,34.8
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.58
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,28.8
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,6,N Current (RMS),A,57.7
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,144.6
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,86.1
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,119.7
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.12
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.4
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.06
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,37.12
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,67.85
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,5,N Current (RMS),A,142.5
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,142.6
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,154.0
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,280.7
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.83
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.41
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,25.8
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.61
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.96
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.24
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,38.0
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.41
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.74
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,63.4
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,121.8
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.66
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.56
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.35
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,82.2
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,136.1
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,145.16
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,118.44
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,178.39
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,296.9
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,602.0
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,491.4
881298,Southchurch Drive,2024-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,738.9
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.12
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.11
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.82
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.17
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,28.75
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,6,N Current (RMS),A,51.1
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,115.2
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,79.6
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,118.5
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.52
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.37
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.28
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,42.03
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,67.28
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,5,N Current (RMS),A,141.6
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,130.1
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,173.5
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,275.9
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.08
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.56
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.15
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.78
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.97
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.16
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,59.4
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.2
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.1
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.37
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.86
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,57.4
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.0
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.83
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.31
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.89
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,87.7
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.2
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,139.7
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,138.16
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,120.36
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,184.1
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,311.9
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,567.4
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,497.1
881298,Southchurch Drive,2024-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,755.6
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.12
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.4
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.16
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.34
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.35
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,6,N Current (RMS),A,46.5
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,108.1
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,76.8
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,109.1
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.79
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.34
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.93
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.83
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,59.62
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,5,N Current (RMS),A,130.0
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,121.8
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,140.0
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,244.9
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.68
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.19
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.04
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,28.6
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.09
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.01
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.64
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,47.1
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.2
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.24
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,58.2
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.96
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.6
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.79
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,51.8
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.4
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,131.05
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,114.52
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,158.22
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,250.7
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,541.4
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,473.7
881298,Southchurch Drive,2024-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,651.4
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.21
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.05
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.37
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.13
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,26.62
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,6,N Current (RMS),A,43.9
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,93.7
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,84.3
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,110.7
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.03
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.97
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.28
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.86
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,59.05
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,5,N Current (RMS),A,140.9
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.9
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,145.7
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,244.0
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.22
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.06
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.16
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,26.3
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.94
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.95
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.74
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,42.5
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.2
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.69
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.92
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.42
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.81
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,41.6
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.1
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,105.42
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,106.16
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,151.27
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,269.0
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,440.1
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,439.9
881298,Southchurch Drive,2024-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,626.1
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.34
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.11
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.69
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.12
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.53
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,6,N Current (RMS),A,49.0
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,103.2
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,80.0
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,122.4
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.55
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.06
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.19
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.43
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.83
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,65.49
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,5,N Current (RMS),A,161.6
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,122.3
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,120.9
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,270.3
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.99
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.44
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.18
