Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,27.3
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.75
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.54
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.15
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,42.0
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.2
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.99
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.15
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.46
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.83
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.33
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.17
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,41.4
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.18
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,121.67
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,111.41
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,161.98
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,275.2
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,507.0
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,463.7
881298,Southchurch Drive,2024-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,669.2
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.57
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.44
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.2
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,29.39
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,6,N Current (RMS),A,56.8
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,122.3
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,73.9
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,122.3
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.58
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.31
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.19
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.01
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.66
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,57.65
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,5,N Current (RMS),A,132.9
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,130.7
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,121.4
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,240.5
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.67
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.5
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.33
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,22.4
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.04
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.15
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.1
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,65.1
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.9
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,133.8
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.9
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.11
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.81
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,29.1
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.9
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.76
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.38
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.56
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,41.2
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,131.03
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,123.7
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,152.9
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,229.1
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,545.3
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,515.4
881298,Southchurch Drive,2024-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,637.4
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.29
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.26
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.21
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,30.7
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,6,N Current (RMS),A,65.4
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,108.5
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.6
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,127.3
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.74
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.07
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.88
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,64.81
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,5,N Current (RMS),A,177.1
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.0
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,113.4
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,268.5
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.31
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.55
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.56
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,23.3
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.24
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.12
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.39
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,61.4
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,127.8
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.81
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.99
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.01
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,56.2
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,115.68
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,106.68
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,159.09
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,283.1
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,478.8
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,440.9
881298,Southchurch Drive,2024-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,657.9
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.16
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.9
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.05
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.75
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,6,N Current (RMS),A,59.6
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,116.6
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,67.6
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,115.1
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.91
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.12
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.61
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.82
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.52
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,54.62
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,5,N Current (RMS),A,147.0
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.4
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,96.8
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,226.3
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.74
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.46
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.64
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,26.9
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.72
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.38
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.42
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,47.4
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.6
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,113.3
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.41
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.7
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,34.6
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.21
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.96
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.09
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,58.6
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.6
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.7
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,123.82
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,106.15
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,162.23
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,289.3
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,510.5
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,437.7
881298,Southchurch Drive,2024-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,668.2
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.08
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.92
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.35
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.11
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.06
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,6,N Current (RMS),A,41.3
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,81.7
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,75.4
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,100.0
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.73
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.16
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.49
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.81
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,57.89
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,5,N Current (RMS),A,153.2
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.3
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,125.8
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,238.5
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.14
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.97
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,29.2
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.16
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.26
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.1
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,41.9
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.6
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.48
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.88
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,38.4
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.73
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.36
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.93
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,49.2
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.3
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,103.31
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,105.5
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,154.82
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,277.8
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,429.4
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,436.1
881298,Southchurch Drive,2024-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,638.5
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.47
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.87
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.51
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.55
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.79
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,6,N Current (RMS),A,46.9
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,101.8
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,69.1
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,102.9
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.36
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.71
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.5
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.96
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,68.04
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,5,N Current (RMS),A,179.8
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,92.4
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,129.6
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,281.4
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.88
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.67
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.09
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,32.4
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.7
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.07
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.85
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.86
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,32.9
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.48
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.9
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.74
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.9
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.38
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,48.0
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.7
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.3
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,114.18
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,112.13
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,172.06
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,306.6
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,473.1
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,461.6
881298,Southchurch Drive,2024-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,710.2
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.1
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.17
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.31
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.28
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.48
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.54
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,6,N Current (RMS),A,49.2
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,100.8
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.2
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,94.0
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.42
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.97
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.7
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.3
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,58.66
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,5,N Current (RMS),A,152.2
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,96.4
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,97.9
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,241.9
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.56
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.44
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.21
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.15
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.35
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.81
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,34.8
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.9
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.9
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.17
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.14
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,51.4
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.69
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.52
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,106.75
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,96.59
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,147.35
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,266.6
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,442.7
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,398.7
881298,Southchurch Drive,2024-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,608.4
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.12
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.94
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.84
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.59
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.97
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,6,N Current (RMS),A,51.1
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,100.3
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.9
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,105.0
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.99
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.69
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.66
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.77
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,54.98
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,5,N Current (RMS),A,139.9
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.4
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,109.2
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,228.5
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.77
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.13
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.27
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,25.4
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
