Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.33
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.27
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.47
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,37.2
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.1
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.89
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.38
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.78
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,54.9
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.9
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,100.87
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,93.01
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,146.55
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,276.2
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,424.7
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,388.1
881298,Southchurch Drive,2024-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,609.7
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.34
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.91
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.21
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.25
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.19
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,6,N Current (RMS),A,43.4
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,89.7
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,65.0
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,93.3
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.04
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.09
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.5
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.96
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,53.44
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,5,N Current (RMS),A,144.9
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.0
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,92.9
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,223.0
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.33
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.63
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.94
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,28.1
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.83
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.64
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.64
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,32.3
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.61
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,35.6
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.89
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,57.0
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.19
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,94.22
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,81.32
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,150.11
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,309.9
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,398.5
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.0
881298,Southchurch Drive,2024-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,624.2
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.58
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.11
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.24
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.96
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.77
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,6,N Current (RMS),A,48.5
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,76.6
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.1
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,91.4
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.59
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.87
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.86
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.96
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,47.31
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,5,N Current (RMS),A,134.8
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.7
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,82.4
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,197.0
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.61
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.44
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.53
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,28.2
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.19
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.62
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.84
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,40.8
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.02
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.58
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,38.3
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.77
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.82
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,45.4
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.53
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,88.01
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,68.6
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,135.38
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,298.9
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,372.6
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
881298,Southchurch Drive,2024-03-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,562.3
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.27
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.95
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.38
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.78
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,6,N Current (RMS),A,47.4
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,81.4
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.8
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,82.8
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.02
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.14
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.22
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.49
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.48
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,44.37
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,5,N Current (RMS),A,113.9
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.2
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,98.6
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,184.9
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.53
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.06
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.79
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,28.6
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.9
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.69
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.8
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,36.8
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.37
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.92
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,71.1
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.1
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.7
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,106.3
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,80.2
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,134.46
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,262.1
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,441.5
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.0
881298,Southchurch Drive,2024-03-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,556.2
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.41
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.4
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.27
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.75
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.47
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.66
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,6,N Current (RMS),A,41.7
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,59.2
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.6
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,78.1
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.88
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.11
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.66
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.96
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.57
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,39.94
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,5,N Current (RMS),A,107.4
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.2
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,83.8
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,166.5
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.97
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.12
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.27
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.6
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.81
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.76
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.81
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,38.7
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.6
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.7
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.17
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.63
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,84.8
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.7
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.78
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,84.43
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,70.97
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,127.48
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,267.1
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.8
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
881298,Southchurch Drive,2024-03-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,526.8
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.08
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.51
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.2
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.11
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.3
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.12
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,6,N Current (RMS),A,49.5
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.3
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.9
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,72.9
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.23
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.22
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.53
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.6
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.98
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.86
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,5,N Current (RMS),A,124.8
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.4
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.4
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,162.1
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.2
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.03
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.46
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,30.7
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.7
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.5
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.74
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.62
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,38.7
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.2
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,39.0
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,61.7
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,62.56
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,60.72
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,129.06
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,316.9
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
881298,Southchurch Drive,2024-03-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,536.0
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.24
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.98
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.29
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.04
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.91
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,6,N Current (RMS),A,47.6
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,57.3
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.9
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,87.4
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.9
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.45
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.16
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.58
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.04
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,42.47
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,5,N Current (RMS),A,124.8
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.8
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.7
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,177.2
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.1
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.66
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.58
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,31.7
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.9
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.3
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.47
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.75
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.84
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,37.9
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.7
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.37
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.16
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,90.4
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,119.1
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,80.47
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,81.43
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,144.15
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,301.4
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.6
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.0
881298,Southchurch Drive,2024-03-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,599.9
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.36
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.1
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.98
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.31
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.14
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.31
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,6,N Current (RMS),A,37.1
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,49.5
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.4
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,72.9
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.66
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.13
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.65
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.33
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.38
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,39.01
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,5,N Current (RMS),A,109.0
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.3
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.6
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,163.1
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.36
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.48
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.15
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,38.0
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.7
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.41
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.47
