Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.75
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,39.3
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.4
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.55
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.84
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,93.0
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.7
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,77.51
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,80.15
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,133.32
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,273.3
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.9
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.6
881298,Southchurch Drive,2024-03-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,553.8
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.33
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.12
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.32
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.27
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.13
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.17
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,6,N Current (RMS),A,42.3
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.4
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.2
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,61.8
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.13
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.78
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.43
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.45
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,5,N Current (RMS),A,106.5
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.5
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.3
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,148.8
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.18
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.3
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.95
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,45.3
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,104.1
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.94
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.9
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.96
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,37.3
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.7
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.01
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,76.2
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,50.89
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,65.45
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,113.85
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,276.6
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
881298,Southchurch Drive,2024-03-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,475.3
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.07
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.33
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.04
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.9
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.3
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.78
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,6,N Current (RMS),A,54.2
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.2
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.6
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,78.9
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.03
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.86
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.28
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.19
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.16
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.78
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,5,N Current (RMS),A,128.0
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.6
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,154.7
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.54
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.92
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.83
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,46.8
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.5
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.16
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.55
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.59
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,45.9
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,45.0
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,49.58
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.3
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,113.93
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,311.6
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
881298,Southchurch Drive,2024-03-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,475.1
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.26
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.31
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.02
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.1
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.31
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.21
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,6,N Current (RMS),A,45.7
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.5
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.3
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.5
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.13
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.77
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.79
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.83
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.79
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,38.25
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,5,N Current (RMS),A,123.4
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.3
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,159.8
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.19
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.52
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.9
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,36.3
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.9
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.28
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.08
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.53
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,43.0
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.59
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,31.7
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.36
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.58
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,57.7
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,73.12
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,49.69
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,117.16
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,292.1
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.0
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
881298,Southchurch Drive,2024-03-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,487.1
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.21
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.25
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.76
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.14
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.45
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.31
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,6,N Current (RMS),A,32.0
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.2
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.6
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.4
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.17
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.06
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.59
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.58
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,5,N Current (RMS),A,110.7
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.6
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,149.3
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.36
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.36
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.26
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,44.5
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.1
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,103.9
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.57
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.24
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.21
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,60.9
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.4
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.71
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,41.2
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,52.7
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,66.27
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,52.97
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,111.73
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,272.1
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
881298,Southchurch Drive,2024-03-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,464.1
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.86
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.15
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.92
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.01
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.82
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,6,N Current (RMS),A,34.7
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,60.9
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,51.5
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.5
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.68
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.59
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.66
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.21
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.32
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,5,N Current (RMS),A,86.8
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.3
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.0
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,139.7
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.47
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.32
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.92
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,30.9
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.4
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.8
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.43
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.84
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.26
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,37.2
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,47.9
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.59
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.96
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,52.7
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,90.04
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,69.88
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,106.91
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,222.4
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,383.1
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.6
881298,Southchurch Drive,2024-03-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,445.6
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.93
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.95
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.87
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.95
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.73
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,6,N Current (RMS),A,43.2
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,83.4
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,55.6
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,84.7
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.77
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.3
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.37
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.44
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.75
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,5,N Current (RMS),A,74.8
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.0
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,118.8
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,154.1
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.78
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.59
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.12
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,29.8
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.9
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.1
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.56
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.09
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.27
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,31.1
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.8
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,45.6
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.29
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.95
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,71.5
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.1
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,115.67
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,89.1
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,120.7
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,217.7
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,481.0
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,373.7
881298,Southchurch Drive,2024-03-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,505.1
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.58
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.43
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.42
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.7
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.15
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,6,N Current (RMS),A,42.7
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,70.4
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,79.7
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,73.2
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.82
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.74
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.27
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,38.1
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.56
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,5,N Current (RMS),A,71.2
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,95.5
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,157.8
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,157.8
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.01
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.5
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.9
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,30.7
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.4
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.59
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.2
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.92
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,37.1
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.1
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
