Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.03
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,40.8
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.82
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.8
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,54.9
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,98.14
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,108.14
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,112.23
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,173.6
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,411.9
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,448.6
881298,Southchurch Drive,2024-03-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,472.2
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.92
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.54
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.27
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.31
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.29
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.03
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,6,N Current (RMS),A,39.6
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,97.3
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,72.3
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.3
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.59
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.56
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.37
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,38.95
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,41.72
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,5,N Current (RMS),A,68.0
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,110.3
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,161.8
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,174.4
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.32
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.21
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.65
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.38
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,31.9
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.4
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.8
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.04
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.9
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.7
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.18
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,37.2
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.8
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.89
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,53.5
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.1
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,102.23
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,109.57
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,126.69
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,188.7
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,426.6
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,454.0
881298,Southchurch Drive,2024-03-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,527.3
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.33
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.77
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.14
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.61
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,6,N Current (RMS),A,35.4
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,84.4
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.7
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,88.4
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.84
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.03
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.27
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.17
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,46.98
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,5,N Current (RMS),A,80.9
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,109.7
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,157.9
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,196.1
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.02
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.96
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.78
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.24
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,37.3
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.0
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.3
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.54
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.89
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.16
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.11
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.71
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,61.0
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,101.47
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,109.25
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,136.02
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,208.2
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,424.2
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,452.1
881298,Southchurch Drive,2024-03-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,565.7
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.41
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.39
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.47
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.5
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.38
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,6,N Current (RMS),A,35.1
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,64.9
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.9
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,67.6
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.91
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.33
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,35.47
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,43.36
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,5,N Current (RMS),A,92.0
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,84.2
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,149.7
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,180.3
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.88
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.67
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.36
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,29.6
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.7
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.6
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.4
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.54
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,38.0
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,32.9
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,47.4
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,87.2
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,87.85
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,117.19
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,200.0
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,368.7
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.5
881298,Southchurch Drive,2024-03-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,491.4
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.83
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.27
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.2
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.52
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.36
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.78
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,6,N Current (RMS),A,38.0
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,87.6
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.8
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,64.5
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.15
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.41
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.41
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.07
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,41.46
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,5,N Current (RMS),A,84.9
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,118.5
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,97.1
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,173.0
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.11
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.23
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.03
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,32.3
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.7
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.0
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.59
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.1
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.71
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.37
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,45.4
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,104.95
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,78.53
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,109.26
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,205.0
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,438.5
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.7
881298,Southchurch Drive,2024-03-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,457.1
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.63
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.95
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.99
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.12
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.88
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,6,N Current (RMS),A,36.1
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,86.7
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,93.3
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,76.2
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.03
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.97
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,33.76
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.1
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,45.24
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,5,N Current (RMS),A,78.3
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,140.4
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,126.4
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,188.3
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.63
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.35
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.39
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,38.6
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,109.9
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.11
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.91
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.7
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.7
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.24
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,72.0
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,117.07
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,95.07
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,130.86
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,211.0
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,487.8
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,396.3
881298,Southchurch Drive,2024-03-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,543.8
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.51
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.48
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.41
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.16
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.95
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.77
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,6,N Current (RMS),A,37.5
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,70.3
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.4
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,72.9
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.19
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.93
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.28
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.02
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,42.75
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,5,N Current (RMS),A,99.3
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.4
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,111.5
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,177.5
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.17
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.42
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.93
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,31.6
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.2
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.2
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.69
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.2
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.19
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,31.7
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.3
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.5
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.69
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,61.1
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,93.71
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,77.64
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,128.42
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,244.2
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,392.5
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.7
881298,Southchurch Drive,2024-03-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,532.6
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.59
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.46
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.01
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.83
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.67
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,6,N Current (RMS),A,39.8
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,79.1
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,62.8
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,86.6
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.59
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.77
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.3
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.15
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,50.16
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,5,N Current (RMS),A,128.1
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.7
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,92.8
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,206.6
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.44
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.64
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.4
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,42.7
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,109.3
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.36
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.31
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.35
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,38.4
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,117.2
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.8
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
