Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.55
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.57
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,79.1
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.4
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,103.75
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,87.23
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,155.56
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,302.6
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,428.9
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,360.7
881298,Southchurch Drive,2024-03-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,640.0
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.8
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.13
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.66
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.56
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.34
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,6,N Current (RMS),A,52.5
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,57.9
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,69.2
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,101.7
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.24
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.77
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.41
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.63
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,46.04
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,5,N Current (RMS),A,113.5
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.4
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,106.6
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,191.4
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.78
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.99
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.02
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.06
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.69
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.59
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.0
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.3
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,25.7
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.81
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.42
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,73.6
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.1
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,93.7
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,91.1
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,149.08
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,285.0
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,389.1
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,375.9
881298,Southchurch Drive,2024-03-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,615.0
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.99
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.78
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.72
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.65
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.7
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,6,N Current (RMS),A,42.9
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,67.0
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,78.0
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,95.1
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.23
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.36
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.22
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.82
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,45.53
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,5,N Current (RMS),A,102.9
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.4
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,112.1
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,190.2
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.55
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.79
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.8
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.65
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.89
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.06
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,34.9
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.1
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.28
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.62
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,72.8
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.6
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,88.27
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,91.13
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,144.98
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,281.4
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,370.1
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.2
881298,Southchurch Drive,2024-03-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,601.7
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.96
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.82
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.92
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.58
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.97
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.81
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,6,N Current (RMS),A,40.7
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,72.8
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,71.9
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,84.1
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.84
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.22
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.15
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.75
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,47.27
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,5,N Current (RMS),A,123.0
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,104.2
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,198.7
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.94
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.57
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.33
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,30.9
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.3
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.6
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.28
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.42
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.64
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,39.5
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.9
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,47.0
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,79.02
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,82.26
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,132.13
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,265.3
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.9
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.8
881298,Southchurch Drive,2024-03-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,549.1
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.2
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.87
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.5
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.97
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.72
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.23
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,6,N Current (RMS),A,36.0
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,49.8
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.6
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.1
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.33
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.03
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.94
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.51
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.31
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.84
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,5,N Current (RMS),A,88.9
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.6
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,103.3
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,154.9
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.27
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.66
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.22
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,31.3
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.6
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.2
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.56
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.64
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.42
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,31.9
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,46.2
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,73.47
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,82.41
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,113.37
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,211.7
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.4
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,347.6
881298,Southchurch Drive,2024-03-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,473.9
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.89
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.16
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.17
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.41
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,6,N Current (RMS),A,38.2
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,64.5
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,67.8
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,83.1
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.59
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.24
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.02
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.27
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.09
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,38.85
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,5,N Current (RMS),A,82.9
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.2
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,106.0
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,162.4
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.03
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.18
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.1
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.5
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.76
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.93
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.14
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,33.6
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.4
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.38
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,37.9
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,92.47
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,89.32
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,119.84
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,199.9
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,387.5
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.5
881298,Southchurch Drive,2024-03-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,498.4
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.98
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.03
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.81
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.06
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.1
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.9
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,6,N Current (RMS),A,34.7
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,64.4
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,67.8
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,66.0
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.24
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.89
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.83
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.73
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.13
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,43.72
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,5,N Current (RMS),A,104.8
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,88.4
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,97.5
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,182.2
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.89
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.8
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.99
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,25.2
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.2
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.44
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.63
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.99
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,38.3
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.9
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,41.3
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,90.14
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,85.93
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,120.4
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,213.3
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,377.2
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.8
881298,Southchurch Drive,2024-03-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,501.3
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.76
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.94
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.58
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.13
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.6
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.27
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,6,N Current (RMS),A,32.3
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,60.3
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,74.1
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.8
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.39
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.92
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.17
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.51
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,49.42
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,5,N Current (RMS),A,127.5
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.4
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,116.4
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,205.1
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.66
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.14
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.59
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.4
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.7
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.49
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.14
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.78
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,33.6
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.01
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,29.9
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
