Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.34
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.49
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,40.4
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,87.79
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,90.11
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,123.72
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,217.1
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,367.0
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.6
881298,Southchurch Drive,2024-03-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,514.5
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.98
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.19
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.65
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.9
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.58
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,6,N Current (RMS),A,36.2
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,53.5
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,75.6
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.6
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.01
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.01
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.51
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.19
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,47.33
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,5,N Current (RMS),A,125.5
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.5
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,108.1
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,195.5
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.98
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.11
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.76
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.2
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.61
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.85
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,42.5
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.87
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,42.0
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,79.69
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,79.11
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,111.9
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,209.7
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.7
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.5
881298,Southchurch Drive,2024-03-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,465.3
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.89
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.82
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.1
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.71
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.9
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,6,N Current (RMS),A,40.6
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.0
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,82.8
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.5
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.0
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.56
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.52
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.73
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,40.17
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,5,N Current (RMS),A,109.0
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,79.2
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,165.5
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.02
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.68
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.11
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,30.0
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.1
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,95.6
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.39
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.34
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,30.3
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.66
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,41.9
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,64.68
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,72.61
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,98.99
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,195.5
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.7
881298,Southchurch Drive,2024-03-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,410.8
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.82
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.93
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.64
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.9
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.6
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,6,N Current (RMS),A,32.2
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.3
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.0
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.4
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.72
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.69
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.83
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.91
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,41.38
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,5,N Current (RMS),A,107.9
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.9
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,98.0
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,171.3
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.25
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.34
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.24
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.3
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.9
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.33
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.88
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,43.5
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.7
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,75.51
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,71.82
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,103.04
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,198.8
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.2
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
881298,Southchurch Drive,2024-03-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,429.7
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.73
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.83
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.3
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.3
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.55
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,6,N Current (RMS),A,28.2
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,66.0
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,69.1
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,61.9
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.78
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.08
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.42
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.16
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.63
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,41.52
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,5,N Current (RMS),A,96.4
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.3
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,111.6
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,174.0
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.82
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.52
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.32
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,24.3
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.1
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.4
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.18
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.41
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,48.9
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.41
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,91.17
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,80.61
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,110.57
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,191.8
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,385.1
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.2
881298,Southchurch Drive,2024-03-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,462.5
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.37
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.48
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.82
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.77
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.21
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,6,N Current (RMS),A,29.6
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,52.4
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,66.9
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.6
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.91
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.91
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.51
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.87
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.62
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.46
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,5,N Current (RMS),A,75.2
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,111.1
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,128.6
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.28
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.77
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.85
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.97
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,40.2
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.59
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,33.1
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,78.28
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,80.45
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,93.45
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,165.5
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.8
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.4
881298,Southchurch Drive,2024-03-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.1
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.84
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.49
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.63
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.44
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.94
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,6,N Current (RMS),A,34.8
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.0
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.7
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.7
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.45
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.03
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.93
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.81
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.04
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.95
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,5,N Current (RMS),A,77.1
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.9
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,102.4
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,138.4
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.63
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.76
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.13
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.2
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.72
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.29
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,36.6
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.99
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,32.9
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.68
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.8
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,36.8
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,76.45
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,85.36
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,101.59
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,180.5
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.9
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.0
881298,Southchurch Drive,2024-03-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,424.9
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.68
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.85
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.5
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.79
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.33
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.49
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,6,N Current (RMS),A,51.6
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.8
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,65.2
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,81.3
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.96
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.88
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.85
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.95
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.06
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,39.62
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,5,N Current (RMS),A,101.0
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.0
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,97.6
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,166.7
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.49
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.27
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.06
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.8
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.7
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.2
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.2
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.95
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,34.6
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.7
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
