Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.14
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,38.7
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,80.73
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,83.37
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,117.38
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,225.2
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.1
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.6
881298,Southchurch Drive,2024-03-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,492.1
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.49
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.88
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.25
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.26
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.17
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.03
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,6,N Current (RMS),A,42.6
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.7
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,64.2
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,75.4
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.72
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.24
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.17
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.36
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,44.64
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,5,N Current (RMS),A,103.9
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.7
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,106.5
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,186.9
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.81
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.91
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.85
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.1
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.85
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.46
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,42.4
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.49
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,46.4
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,87.1
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,84.37
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,123.41
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,223.3
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.4
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.5
881298,Southchurch Drive,2024-03-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,514.5
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.06
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.84
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.23
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.59
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.79
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.56
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,6,N Current (RMS),A,35.1
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,55.5
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,63.0
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.2
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.74
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.28
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.16
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.45
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,44.53
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,5,N Current (RMS),A,103.5
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.8
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,102.5
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,184.9
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.45
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.69
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.06
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.82
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,27.3
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.1
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.6
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.3
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.41
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.26
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.41
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,30.1
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,36.1
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,77.94
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,84.64
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,112.47
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,202.4
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.8
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.8
881298,Southchurch Drive,2024-03-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,468.4
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.41
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.21
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.22
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.4
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.67
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.96
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,6,N Current (RMS),A,31.8
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,47.5
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.9
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.2
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.56
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.65
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.44
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.53
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,52.44
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,5,N Current (RMS),A,145.9
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.6
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,92.0
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,218.2
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.83
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.5
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.85
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.1
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.2
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.91
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.71
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,26.7
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.84
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,42.0
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.76
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,42.5
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,73.13
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,71.29
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,123.78
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,264.0
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.8
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
881298,Southchurch Drive,2024-03-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,517.8
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.74
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.05
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.42
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.39
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.05
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,6,N Current (RMS),A,32.7
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,67.4
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.4
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,67.8
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.25
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.01
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.06
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.4
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.43
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,41.69
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,5,N Current (RMS),A,105.9
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.6
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,99.9
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,174.9
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.06
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.21
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.37
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.1
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.2
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.8
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.4
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.05
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,31.8
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.14
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.6
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.97
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,39.0
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,90.41
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,88.4
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,115.25
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,196.3
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,380.2
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.6
881298,Southchurch Drive,2024-03-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,483.5
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.62
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.64
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.86
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.67
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.16
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.43
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,6,N Current (RMS),A,33.5
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,69.8
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,81.6
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,68.6
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.01
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.55
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.42
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.56
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,39.4
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,5,N Current (RMS),A,90.1
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.3
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,102.5
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,163.3
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.51
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.88
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.13
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.71
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.5
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.4
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.1
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.77
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.72
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.72
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,40.0
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.6
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.32
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.37
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,43.0
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,93.56
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,97.48
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,109.79
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,175.6
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,389.7
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,402.1
881298,Southchurch Drive,2024-03-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,454.3
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.9
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.32
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.99
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.42
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,6,N Current (RMS),A,40.6
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,85.0
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.8
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.8
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.8
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.08
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.73
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.25
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.51
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,39.74
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,5,N Current (RMS),A,85.4
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,127.0
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,102.3
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,166.0
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.3
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.97
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.85
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.57
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.9
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.76
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.21
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.3
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,31.9
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.02
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.25
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,57.4
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,106.27
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,75.7
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,115.93
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,225.0
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,441.3
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.8
881298,Southchurch Drive,2024-03-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,480.0
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.85
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.89
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.26
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.99
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.38
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.27
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,6,N Current (RMS),A,41.7
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,76.6
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,56.5
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,84.8
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.23
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.26
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.85
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.84
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,56.34
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,5,N Current (RMS),A,153.9
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.7
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,99.7
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,233.6
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.25
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.18
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.16
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.9
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.02
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.73
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,56.3
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.99
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,59.1
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.1
