Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,85.82
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,76.66
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,142.26
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,304.1
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.7
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
881298,Southchurch Drive,2024-03-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,591.2
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.62
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.13
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.19
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.04
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.31
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.44
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,6,N Current (RMS),A,33.8
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,75.2
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.9
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,65.5
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.25
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.81
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.52
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.49
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,48.59
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,5,N Current (RMS),A,124.0
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.1
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,102.2
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,203.9
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.73
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.41
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.13
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,27.2
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.84
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.34
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,53.2
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.63
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,35.3
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.69
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,80.2
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.6
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.67
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,84.97
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,73.97
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,140.83
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,310.9
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.0
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
881298,Southchurch Drive,2024-03-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,584.7
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.37
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.05
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.76
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.2
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,6,N Current (RMS),A,35.9
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,78.8
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.7
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.7
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.05
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.02
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.47
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.18
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,55.26
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,5,N Current (RMS),A,142.2
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.7
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,96.1
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,228.3
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.14
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.01
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.86
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.79
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,28.4
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.8
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,51.8
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.47
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,54.4
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,97.17
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,77.03
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,129.54
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,253.1
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,401.6
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.8
881298,Southchurch Drive,2024-03-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,534.1
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.36
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.48
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.86
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.74
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.12
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.56
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,6,N Current (RMS),A,34.8
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,75.0
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.7
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,66.4
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.26
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.65
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.1
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.43
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,45.05
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,5,N Current (RMS),A,81.2
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,113.8
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,128.7
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,187.8
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.55
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.49
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.54
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,26.9
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.4
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.86
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.52
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,26.6
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.09
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.59
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,58.2
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,97.28
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,95.34
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,118.34
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,183.7
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,406.3
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,398.5
881298,Southchurch Drive,2024-03-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,494.7
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.99
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.37
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.49
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.6
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.9
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,6,N Current (RMS),A,47.5
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,86.2
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.4
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,76.7
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.58
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.6
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.63
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,45.79
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,5,N Current (RMS),A,92.3
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,117.7
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,116.5
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,190.9
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.77
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.9
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.6
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.2
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.63
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.29
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,38.4
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.38
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.03
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,45.3
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,109.84
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,84.56
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,119.38
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,208.1
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,459.4
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.3
881298,Southchurch Drive,2024-03-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,498.9
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.6
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.24
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.03
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.66
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.1
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,6,N Current (RMS),A,54.4
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,84.5
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.8
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,97.0
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.06
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.83
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.99
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,55.93
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,5,N Current (RMS),A,147.0
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,113.5
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,89.2
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,235.3
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.1
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.05
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.55
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,25.2
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.2
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.02
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,40.7
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,38.6
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.06
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.16
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,40.4
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,102.56
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,75.72
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,130.4
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,254.5
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,431.5
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.7
881298,Southchurch Drive,2024-03-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,546.6
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.63
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.53
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.9
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.87
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.16
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,6,N Current (RMS),A,47.1
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,88.4
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.9
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,85.2
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.62
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.95
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.15
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.02
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,54.75
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,5,N Current (RMS),A,121.4
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,111.0
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,125.0
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,227.6
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.63
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.89
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.81
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.93
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,31.3
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.42
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,51.4
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.49
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.78
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,59.2
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.8
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,100.31
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,95.34
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,122.24
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,181.7
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,421.2
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,398.5
881298,Southchurch Drive,2024-03-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,510.7
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.57
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.06
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.82
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.67
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.84
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.24
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,6,N Current (RMS),A,43.2
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,86.6
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.9
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,80.8
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.87
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.02
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.58
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.78
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,43.71
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,5,N Current (RMS),A,80.6
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,132.8
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,128.3
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,183.7
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.72
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.44
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,35.1
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.3
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.81
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.35
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,38.0
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.8
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.26
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,57.7
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.9
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
