Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,107.36
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,86.6
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,118.98
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,183.0
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,447.1
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,360.7
881298,Southchurch Drive,2024-03-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,495.2
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.38
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.73
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.01
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.16
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.36
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,6,N Current (RMS),A,35.8
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,83.5
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,58.5
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.3
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.94
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.29
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.93
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.73
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.79
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.78
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,5,N Current (RMS),A,66.4
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,115.5
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,114.7
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,156.8
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.11
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.49
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.93
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,30.6
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.36
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,27.7
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.17
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.67
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.83
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,61.0
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.3
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,99.46
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,83.25
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,112.08
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,172.6
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,413.2
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.7
881298,Southchurch Drive,2024-03-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,463.8
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.59
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.65
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.31
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.11
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.63
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,6,N Current (RMS),A,46.2
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,88.5
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.4
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,89.8
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.22
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.81
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.56
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.77
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.72
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.16
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,5,N Current (RMS),A,62.3
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,133.0
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,112.1
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,140.9
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.04
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.14
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.31
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.2
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.2
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.18
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,44.6
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.19
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.12
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,59.4
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.7
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,109.13
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,81.76
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,119.74
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,200.5
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,452.9
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.4
881298,Southchurch Drive,2024-03-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,495.2
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.05
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.68
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.19
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.66
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.3
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,6,N Current (RMS),A,48.6
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,103.1
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,57.7
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,96.9
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.4
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.88
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.28
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.85
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.37
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.87
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,5,N Current (RMS),A,80.9
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,94.9
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,100.4
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,153.7
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.1
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.58
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.46
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,24.1
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.7
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.3
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,40.9
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.32
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.12
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.63
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,68.6
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.3
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,109.88
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,83.81
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,121.79
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,204.5
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,456.6
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.4
881298,Southchurch Drive,2024-03-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,505.7
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,30.08
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.63
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,27.73
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,6,N Current (RMS),A,73.2
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,124.7
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.9
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,116.0
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.56
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.52
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.65
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.13
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.29
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.72
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,5,N Current (RMS),A,67.4
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,90.1
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,90.1
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,136.6
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.17
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.66
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.15
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.8
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,20.9
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.1
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.05
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.72
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,22.6
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.44
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.55
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,64.0
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.9
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.7
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,108.03
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,75.7
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,119.35
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,213.9
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,448.1
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
881298,Southchurch Drive,2024-03-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,494.6
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.46
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.37
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.65
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.22
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,6,N Current (RMS),A,58.8
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,105.7
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.9
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.8
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.38
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.84
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.68
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.93
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.73
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.87
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,5,N Current (RMS),A,56.7
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.5
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.1
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,106.5
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.11
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.04
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.35
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.99
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,28.7
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.2
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.55
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,26.1
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.49
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.38
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.29
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,64.8
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.1
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,102.11
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,67.96
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,108.49
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,204.1
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,426.7
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
881298,Southchurch Drive,2024-03-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,453.3
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.06
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.02
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.72
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.87
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,6,N Current (RMS),A,50.1
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,91.3
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.2
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,59.9
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.08
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.29
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.69
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.92
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.56
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.81
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,5,N Current (RMS),A,48.2
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,105.7
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,89.4
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.0
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.81
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.96
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.77
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,33.6
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.6
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.9
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.56
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.52
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.87
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,48.8
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.46
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.03
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,57.3
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,107.04
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,74.92
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,102.99
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,195.9
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,446.8
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
881298,Southchurch Drive,2024-03-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,432.5
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.53
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.28
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.55
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.25
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.51
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,6,N Current (RMS),A,31.6
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,66.5
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,65.7
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.0
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.78
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.31
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.76
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.51
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.51
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,5,N Current (RMS),A,50.3
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.3
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,97.4
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,113.8
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.65
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.5
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.75
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,26.5
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.76
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.42
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.18
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.51
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.59
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,50.9
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.9
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,84.56
