Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,77.37
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,90.09
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,145.1
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.6
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.0
881298,Southchurch Drive,2024-03-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,381.4
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.62
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.23
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.69
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.91
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.6
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,6,N Current (RMS),A,42.5
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,87.2
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.7
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,65.8
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.82
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.05
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.31
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.95
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.73
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.17
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,5,N Current (RMS),A,80.3
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,98.4
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.1
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,145.2
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.47
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.2
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.91
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.9
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.48
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.84
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.32
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,79.6
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.8
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,92.78
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,73.72
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,109.52
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,181.6
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,390.6
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
881298,Southchurch Drive,2024-03-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,458.8
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.86
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.57
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.77
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.44
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.27
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,6,N Current (RMS),A,42.9
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,71.1
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.6
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,81.0
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.64
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.22
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.96
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.84
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.19
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.06
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,5,N Current (RMS),A,49.2
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.8
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,87.0
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,103.1
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.76
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.51
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,21.9
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.4
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.3
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.7
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.49
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.71
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.41
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,33.9
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,25.7
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.8
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,64.1
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,80.68
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,76.83
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,97.25
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,142.4
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.0
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.4
881298,Southchurch Drive,2024-03-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,409.6
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.19
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.86
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.1
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.94
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.52
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,6,N Current (RMS),A,35.8
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,60.1
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,53.3
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.5
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.69
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.91
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.25
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.05
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.18
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.05
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,5,N Current (RMS),A,47.0
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.4
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,94.3
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,94.4
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.1
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.22
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.01
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,20.7
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.1
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.4
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.1
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,21.9
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.26
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,43.8
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,76.74
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,75.43
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,87.48
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,135.4
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.9
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.7
881298,Southchurch Drive,2024-03-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.6
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.3
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.42
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.31
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.99
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.29
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,6,N Current (RMS),A,40.8
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,64.8
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.2
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.2
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.66
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.15
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.53
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.66
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.88
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.56
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,5,N Current (RMS),A,48.4
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.5
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.3
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.1
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.06
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,56.7
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.7
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,68.41
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,56.15
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,78.69
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,150.0
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
881298,Southchurch Drive,2024-03-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.2
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.19
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.39
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.19
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.14
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.44
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.2
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,6,N Current (RMS),A,32.0
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,64.3
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.4
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.5
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.73
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.25
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.39
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.25
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.68
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.06
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,5,N Current (RMS),A,46.9
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.0
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.5
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.1
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.66
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,21.6
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.18
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,57.4
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,67.51
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,54.93
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,73.63
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,137.1
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
881298,Southchurch Drive,2024-03-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.33
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.16
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.2
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.83
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.83
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.49
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,6,N Current (RMS),A,28.3
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,59.2
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.5
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.4
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.14
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.04
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.37
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.08
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.63
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.32
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,5,N Current (RMS),A,37.3
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.1
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.0
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.3
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.36
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,27.3
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,21.7
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.44
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.11
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.46
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,44.4
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.89
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,70.51
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,63.69
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,68.42
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,119.3
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.3
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
881298,Southchurch Drive,2024-03-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.57
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.32
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.66
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.08
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.25
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,6,N Current (RMS),A,28.5
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,55.2
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.1
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.6
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.44
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.02
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.16
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.72
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.01
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.92
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,5,N Current (RMS),A,37.3
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.7
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.1
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.1
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.29
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.09
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.13
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.21
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,26.5
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.36
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,48.7
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.6
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,66.74
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,50.92
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,70.13
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,134.6
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
