Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.21
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.23
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.99
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.36
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.63
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.11
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,6,N Current (RMS),A,37.4
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,65.6
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.1
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.36
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.91
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.25
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.65
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.94
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.84
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,5,N Current (RMS),A,37.0
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.8
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.5
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.6
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.49
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.32
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.04
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,17.9
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.08
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.55
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.73
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,65.4
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,67.08
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,51.64
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,77.18
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,141.3
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
881298,Southchurch Drive,2024-03-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.16
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.42
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.28
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.4
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.42
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.68
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,6,N Current (RMS),A,31.9
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.1
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.4
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.5
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.92
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.03
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.52
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.02
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.89
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.86
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,5,N Current (RMS),A,37.4
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.7
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.7
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.2
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.44
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.02
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,19.4
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.32
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,20.9
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.35
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,37.3
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,66.39
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,53.34
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,66.94
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
881298,Southchurch Drive,2024-03-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.19
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.3
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.26
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.78
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.46
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.88
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,6,N Current (RMS),A,33.2
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,59.2
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.3
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.0
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.93
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.29
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.64
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.06
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.39
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.24
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,5,N Current (RMS),A,35.3
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.7
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.1
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.2
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.97
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.48
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.55
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,22.8
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.41
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,69.78
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,52.22
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,65.35
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,131.1
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
881298,Southchurch Drive,2024-03-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.75
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.78
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.32
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.03
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.21
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.51
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,6,N Current (RMS),A,28.0
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,59.3
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.2
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.4
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.63
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.16
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.98
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.19
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.44
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.84
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,5,N Current (RMS),A,36.2
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.7
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.2
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,77.9
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.03
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.61
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.41
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,19.2
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.26
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.34
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.21
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,36.6
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.79
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,67.05
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,56.05
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,67.38
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,124.0
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
881298,Southchurch Drive,2024-03-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.54
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.29
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.81
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,6,N Current (RMS),A,24.0
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,53.4
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.4
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.5
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.44
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.93
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.2
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.11
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.27
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.23
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,5,N Current (RMS),A,34.2
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.1
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.8
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.13
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.24
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.54
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.68
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,39.6
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.27
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,63.92
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,54.67
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,65.93
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
881298,Southchurch Drive,2024-03-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.06
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.94
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.31
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.51
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.7
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.98
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,6,N Current (RMS),A,27.1
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,57.5
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.2
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.4
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.46
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.96
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.82
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.54
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.4
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.06
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,5,N Current (RMS),A,35.0
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.6
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.1
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.3
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.45
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,24.3
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.69
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,33.6
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.83
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,65.1
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,48.95
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,62.03
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,130.8
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
881298,Southchurch Drive,2024-03-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.04
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.77
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.64
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.06
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.15
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,6,N Current (RMS),A,35.8
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,62.2
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.3
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.7
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.92
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.13
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.68
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.29
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.07
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,5,N Current (RMS),A,36.1
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.8
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.2
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.7
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.95
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.52
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,35.7
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.99
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,68.39
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,48.4
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,58.13
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,140.6
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
881298,Southchurch Drive,2024-03-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.03
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.14
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.76
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.83
