Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.28
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.32
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,6,N Current (RMS),A,37.2
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,62.8
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.3
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.54
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.94
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.55
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.11
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.16
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.28
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,5,N Current (RMS),A,35.9
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.4
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.2
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.0
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.79
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.76
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.94
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.05
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,37.8
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,66.91
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,41.18
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,58.69
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,147.1
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
881298,Southchurch Drive,2024-03-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.88
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.11
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.6
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.44
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.37
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.98
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,6,N Current (RMS),A,32.1
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,56.6
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.3
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.99
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.93
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.87
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.2
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.14
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.28
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,5,N Current (RMS),A,33.8
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.7
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.7
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.99
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,24.4
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.46
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,41.8
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.1
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.6
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,59.7
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,43.05
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,59.81
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
881298,Southchurch Drive,2024-03-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.4
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.84
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.82
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.21
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.67
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.25
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,6,N Current (RMS),A,34.8
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,60.4
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.4
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.9
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.09
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.62
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.68
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.55
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.41
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.01
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,5,N Current (RMS),A,31.9
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.5
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.9
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.84
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.98
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,26.3
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.79
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,48.5
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.3
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.9
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,64.09
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,46.14
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,60.35
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,131.8
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
881298,Southchurch Drive,2024-03-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.55
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.24
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.99
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.67
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.76
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.98
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,6,N Current (RMS),A,30.6
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,54.6
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.2
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.4
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.01
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.66
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.58
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.26
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.8
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.4
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,5,N Current (RMS),A,32.9
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.9
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.67
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.73
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.68
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.04
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,58.0
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.51
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.02
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,58.78
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,45.84
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,64.44
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
881298,Southchurch Drive,2024-03-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.69
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.91
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.79
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.83
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.24
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.24
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,6,N Current (RMS),A,32.6
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,59.5
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.6
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.1
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.14
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.67
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.95
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.07
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.12
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.07
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,5,N Current (RMS),A,37.2
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.3
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.6
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.57
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.04
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,58.8
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.7
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.52
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.34
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,61.33
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,46.37
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,68.84
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,140.6
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
881298,Southchurch Drive,2024-03-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.51
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.26
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.4
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.41
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.68
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.57
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,6,N Current (RMS),A,35.3
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,65.0
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.8
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.8
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.88
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.5
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.86
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.29
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.78
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.31
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,5,N Current (RMS),A,37.9
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.5
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.6
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.3
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.29
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.99
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,23.2
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.92
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.74
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.56
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,58.5
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.26
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,62.97
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,43.58
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,69.96
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,150.9
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
881298,Southchurch Drive,2024-03-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.64
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.23
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.03
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.63
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.59
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,6,N Current (RMS),A,31.6
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,59.5
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.4
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.96
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.28
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.71
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.64
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.9
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.2
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,5,N Current (RMS),A,37.1
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.4
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.6
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.2
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.95
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,20.4
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.69
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.52
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.45
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,57.5
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.75
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,60.09
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,41.44
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,67.66
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,144.9
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
881298,Southchurch Drive,2024-03-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.39
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.29
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.61
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.68
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.81
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.3
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,6,N Current (RMS),A,29.6
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,54.2
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.2
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.8
