Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.7
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.3
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.75
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.81
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.59
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.97
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,5,N Current (RMS),A,35.5
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.8
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.5
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.5
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.58
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,23.6
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,24.7
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.39
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,52.1
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.8
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,61.84
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,47.12
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,64.21
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,132.7
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
881298,Southchurch Drive,2024-03-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.19
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.39
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.25
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.5
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.02
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.59
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,6,N Current (RMS),A,29.7
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,57.0
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.1
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.81
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.4
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.45
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.96
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.53
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.56
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,5,N Current (RMS),A,37.1
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.5
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.8
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.4
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.43
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.86
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,23.1
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.49
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,51.3
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,61.7
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,46.51
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,66.12
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,135.0
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
881298,Southchurch Drive,2024-03-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.8
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.25
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.91
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.47
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.83
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.31
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,6,N Current (RMS),A,36.6
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,62.2
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.1
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.3
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.04
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.03
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.41
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.83
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.8
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.13
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,5,N Current (RMS),A,41.0
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.3
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.8
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.6
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.27
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.45
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,20.8
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.58
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,51.6
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.71
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.11
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,62.38
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,45.07
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,67.35
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,143.2
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
881298,Southchurch Drive,2024-03-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.36
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.25
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.3
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.69
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.95
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.16
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,6,N Current (RMS),A,30.9
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,54.3
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.4
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.26
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.85
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.68
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.23
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.62
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.05
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,5,N Current (RMS),A,44.1
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.0
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.8
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,25.7
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.51
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.79
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,53.6
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.61
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.11
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,62.07
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,48.3
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,68.77
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,139.6
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
881298,Southchurch Drive,2024-03-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.34
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.18
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.65
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.29
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.94
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.45
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,6,N Current (RMS),A,28.7
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,52.9
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.8
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.11
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.07
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.44
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.82
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.07
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.95
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,5,N Current (RMS),A,41.3
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.9
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.9
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.7
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.47
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,25.7
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.96
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.81
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,53.3
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.24
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.06
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,63.93
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,46.55
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,69.51
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,143.3
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
881298,Southchurch Drive,2024-03-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.71
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.3
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.43
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.82
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.46
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.71
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,6,N Current (RMS),A,27.6
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,51.7
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.3
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.6
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.24
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.19
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.54
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.98
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.78
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.09
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,5,N Current (RMS),A,38.7
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.0
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.6
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.91
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,18.1
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.41
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.93
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.83
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,64.21
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,45.11
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,64.89
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,137.3
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
881298,Southchurch Drive,2024-03-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.48
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.17
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.43
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.31
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.72
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.2
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,6,N Current (RMS),A,33.2
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,60.7
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.3
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.12
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.79
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.94
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.24
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.07
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.86
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,5,N Current (RMS),A,42.4
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.4
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.0
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.5
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.55
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,29.5
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.12
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.89
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,71.01
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,46.82
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,66.98
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,148.7
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.1
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
881298,Southchurch Drive,2024-03-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.12
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.31
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.19
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.14
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.75
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,6,N Current (RMS),A,28.1
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.0
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.3
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.83
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.97
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.77
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.44
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.8
