Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.41
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,5,N Current (RMS),A,45.5
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.4
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,86.4
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.73
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,33.6
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,64.11
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,45.34
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,65.96
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,145.0
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
881298,Southchurch Drive,2024-03-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.35
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.5
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.94
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.67
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.43
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,6,N Current (RMS),A,29.2
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,54.6
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.1
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.9
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.97
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.94
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.04
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.29
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.4
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.29
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,5,N Current (RMS),A,40.6
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.8
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.3
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.45
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.82
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.86
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,35.6
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,64.75
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,48.71
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,64.16
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,138.1
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
881298,Southchurch Drive,2024-03-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.14
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.18
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.81
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.64
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.53
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.96
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,6,N Current (RMS),A,32.2
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,57.5
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.6
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.6
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.07
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.27
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.35
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.26
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.62
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.59
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,5,N Current (RMS),A,44.3
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.9
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.1
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,86.9
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,18.3
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.11
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.48
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,23.3
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.95
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.55
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,35.2
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,65.78
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,53.67
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,67.14
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,134.6
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
881298,Southchurch Drive,2024-03-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.27
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.13
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.19
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.59
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.69
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.76
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,6,N Current (RMS),A,32.2
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,57.2
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.2
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.2
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.46
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.21
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.33
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.56
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.91
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.66
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,5,N Current (RMS),A,52.6
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.3
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,99.0
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.52
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,19.4
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.27
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.88
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,36.3
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.47
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.47
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,66.59
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,52.57
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,71.84
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,145.3
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
881298,Southchurch Drive,2024-03-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.22
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.17
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.25
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.07
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.64
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.76
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,6,N Current (RMS),A,31.9
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,55.0
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.2
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.3
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.0
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.21
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.06
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.83
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.06
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.64
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,5,N Current (RMS),A,46.1
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.8
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.3
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.3
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.72
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.01
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,31.9
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.63
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.73
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.09
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.05
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,34.5
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.54
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.62
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,71.63
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,55.61
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,68.56
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,141.2
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.2
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
881298,Southchurch Drive,2024-03-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.51
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.87
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.65
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.09
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.17
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.51
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,6,N Current (RMS),A,30.7
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,59.2
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.4
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.11
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.9
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.86
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.21
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.92
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.65
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,5,N Current (RMS),A,48.6
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.3
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.1
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,92.3
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.52
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.51
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,25.9
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.87
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.45
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.33
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.28
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.77
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.29
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,35.2
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.56
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.29
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,72.74
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,54.62
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,70.18
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,150.1
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
881298,Southchurch Drive,2024-03-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.45
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.25
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.01
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.82
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.8
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.2
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,6,N Current (RMS),A,30.3
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.2
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.9
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.6
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.14
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.99
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.0
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.09
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.03
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.53
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,5,N Current (RMS),A,44.3
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.5
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.7
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.59
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.38
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,37.1
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.6
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.33
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,67.35
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,56.6
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,71.89
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,144.2
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
881298,Southchurch Drive,2024-03-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.82
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.49
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.62
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.23
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.16
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.32
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,6,N Current (RMS),A,36.1
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,64.3
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.9
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.9
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.79
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.14
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.36
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.35
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.47
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,5,N Current (RMS),A,44.0
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.0
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.3
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,88.1
