Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.45
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.51
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,25.6
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,35.7
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.8
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,73.42
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,55.21
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,72.74
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,154.0
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.5
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
881298,Southchurch Drive,2024-03-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.3
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.41
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.15
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.81
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.49
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,6,N Current (RMS),A,32.4
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,60.2
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.6
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.9
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.15
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.88
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.11
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.82
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.68
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.79
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,5,N Current (RMS),A,42.6
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.4
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.8
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,89.7
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.78
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.38
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,24.9
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.4
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,36.6
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.37
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.85
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,70.84
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,58.97
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,77.14
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,150.6
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.4
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
881298,Southchurch Drive,2024-03-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.6
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.13
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.32
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.92
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.28
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.37
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.13
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,6,N Current (RMS),A,39.8
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,73.4
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,52.8
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.31
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.56
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.05
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.85
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.73
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.55
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,5,N Current (RMS),A,47.5
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.0
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.8
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.83
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.41
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.26
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.67
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,39.9
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.68
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,78.02
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,57.36
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,77.2
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,166.5
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.3
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
881298,Southchurch Drive,2024-03-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.11
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.09
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.52
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.07
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.85
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.38
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,6,N Current (RMS),A,34.8
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,65.1
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.8
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,65.4
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.54
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.01
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.38
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.94
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.53
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.5
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,5,N Current (RMS),A,61.3
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.6
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.8
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,113.1
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.46
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.41
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,4,N Current (RMS),A,26.6
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.86
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.04
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,3,N Current (RMS),A,33.7
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.13
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,1,N Current (RMS),A,55.0
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.01
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.5
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,77.47
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,61.05
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,93.51
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,191.7
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.6
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
881298,Southchurch Drive,2024-03-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,393.1
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.22
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.08
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.71
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.61
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.48
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.76
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,6,N Current (RMS),A,39.2
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,69.8
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.6
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,78.2
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.73
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.78
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.88
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.55
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.01
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.32
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,5,N Current (RMS),A,75.4
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.6
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,84.8
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,129.9
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.87
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.15
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.89
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.11
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.7
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,3,N Current (RMS),A,34.9
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.66
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.99
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.15
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,1,N Current (RMS),A,58.2
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.1
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.12
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.45
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,81.58
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,65.32
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,106.96
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,213.0
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.3
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
881298,Southchurch Drive,2024-03-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,440.7
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.77
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.06
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.23
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.47
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.94
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,6,N Current (RMS),A,35.5
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,64.7
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.7
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.5
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.63
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.95
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.13
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.21
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.02
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.61
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,5,N Current (RMS),A,78.0
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.6
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,89.5
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,132.4
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.52
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.87
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.19
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.76
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,3,N Current (RMS),A,36.6
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.08
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,1,N Current (RMS),A,55.4
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.4
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.41
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.2
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,79.22
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,66.87
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,106.66
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,216.1
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.6
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
881298,Southchurch Drive,2024-03-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,442.7
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.63
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.13
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.72
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.06
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.35
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.11
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,6,N Current (RMS),A,38.2
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,68.6
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.9
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,77.0
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.62
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.87
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.25
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.73
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.18
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.86
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,5,N Current (RMS),A,75.0
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.6
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,94.8
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,131.2
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.92
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.87
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,4,N Current (RMS),A,23.7
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.78
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.15
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,3,N Current (RMS),A,36.9
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.18
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.51
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.92
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.72
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,1,N Current (RMS),A,56.7
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.94
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,80.21
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,67.83
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,109.9
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,226.4
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.2
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
881298,Southchurch Drive,2024-03-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,461.0
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.49
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.91
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.5
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.88
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.37
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.04
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,6,N Current (RMS),A,43.2
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,84.0
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,57.2
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,84.9
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.52
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.65
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.21
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.38
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.69
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.85
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,5,N Current (RMS),A,82.1
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.2
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,93.1
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,143.8
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.14
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
