Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.26
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,4,N Current (RMS),A,29.8
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.64
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.57
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.55
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,3,N Current (RMS),A,38.5
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.31
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.05
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,1,N Current (RMS),A,49.0
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.9
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.54
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,86.49
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,68.1
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,114.37
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,234.7
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,368.3
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
881298,Southchurch Drive,2024-03-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,480.1
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.51
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.62
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.32
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.99
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.69
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.03
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,6,N Current (RMS),A,37.5
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,80.7
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,66.3
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,80.9
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.71
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.48
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.97
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.29
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.63
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.21
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,5,N Current (RMS),A,78.9
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.9
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,101.0
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,149.7
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.5
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.58
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.45
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.83
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.97
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.76
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,1,N Current (RMS),A,49.9
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.89
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,85.51
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,77.33
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,109.63
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,205.2
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.9
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.0
881298,Southchurch Drive,2024-03-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,462.4
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.48
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.9
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.13
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.82
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.73
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.02
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,6,N Current (RMS),A,38.4
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,84.1
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,62.8
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,76.6
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.76
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.61
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.27
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.1
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.41
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.68
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,5,N Current (RMS),A,68.9
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,87.1
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,104.4
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,139.2
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.64
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.77
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,4,N Current (RMS),A,18.6
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.22
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.46
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.18
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,3,N Current (RMS),A,35.2
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.86
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.5
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,1,N Current (RMS),A,55.6
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.8
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.43
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,91.33
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,81.01
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,107.75
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,193.9
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,390.2
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.8
881298,Southchurch Drive,2024-03-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,454.4
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.41
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.2
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.16
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.23
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.54
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,6,N Current (RMS),A,36.0
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,77.2
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,65.3
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,74.4
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.54
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.57
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.76
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.53
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.56
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.57
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,5,N Current (RMS),A,72.1
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.7
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,104.6
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,138.0
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.95
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.47
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.39
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.1
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,3,N Current (RMS),A,33.6
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.18
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.48
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.88
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.35
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,1,N Current (RMS),A,48.9
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.9
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.96
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.8
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,90.54
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,84.45
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,106.48
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,194.6
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,385.2
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.8
881298,Southchurch Drive,2024-03-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,448.7
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.18
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.19
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.66
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.81
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.53
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.67
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,6,N Current (RMS),A,47.4
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,97.2
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,64.9
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,73.9
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.49
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.51
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.12
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.39
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.01
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.14
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,5,N Current (RMS),A,76.1
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.8
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,116.6
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,146.2
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.71
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.36
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.13
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.27
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.14
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,3,N Current (RMS),A,32.4
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.39
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.43
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.42
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,1,N Current (RMS),A,48.4
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.3
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.37
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,98.11
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,87.46
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,109.73
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,198.3
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,410.1
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.4
881298,Southchurch Drive,2024-03-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,454.0
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.83
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.22
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.58
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.37
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.91
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.74
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,6,N Current (RMS),A,47.8
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,97.5
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,67.7
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,82.6
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.15
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.41
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.05
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.94
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.14
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.15
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,5,N Current (RMS),A,79.4
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.8
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,117.3
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,150.7
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.25
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.29
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,4,N Current (RMS),A,23.7
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.57
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.85
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.53
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,3,N Current (RMS),A,30.8
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.76
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.01
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.35
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.37
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,1,N Current (RMS),A,55.4
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.7
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.71
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.53
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,97.9
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,86.27
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,113.24
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,209.9
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,408.7
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.8
881298,Southchurch Drive,2024-03-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,469.6
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.37
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.01
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.31
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.22
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.01
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.31
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,6,N Current (RMS),A,48.4
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,85.0
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.9
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,96.8
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.88
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.24
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.84
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.6
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.11
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.47
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,5,N Current (RMS),A,79.3
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,95.9
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,126.9
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,156.7
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.89
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.52
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,4,N Current (RMS),A,21.2
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.64
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.02
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.8
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.97
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.08
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,32.6
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.85
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.43
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,1,N Current (RMS),A,65.2
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.6
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.59
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.07
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,99.16
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,86.26
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,125.62
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,236.7
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,416.4
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,360.4
881298,Southchurch Drive,2024-03-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,522.9
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.71
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.04
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.62
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.02
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.02
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,6,N Current (RMS),A,43.2
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,87.7
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,68.1
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,96.7
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.5
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.88
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.54
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.65
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.89
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,39.35
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,5,N Current (RMS),A,78.0
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,108.7
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,147.2
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,166.2
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.57
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.4
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
