Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.56
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.61
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.73
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,3,N Current (RMS),A,33.2
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.17
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.21
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,37.9
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.4
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.02
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.19
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.34
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,1,N Current (RMS),A,62.4
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.8
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,104.59
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,95.54
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,136.04
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,246.3
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,442.1
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,402.5
881298,Southchurch Drive,2024-03-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,569.7
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.6
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.26
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.01
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.1
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.3
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,6,N Current (RMS),A,48.0
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,93.1
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,68.7
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,105.9
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.47
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.76
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.21
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.37
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.28
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,47.46
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,5,N Current (RMS),A,102.7
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,112.3
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,136.7
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,200.3
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.08
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.71
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,4,N Current (RMS),A,26.5
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.13
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.91
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.29
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,3,N Current (RMS),A,30.2
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.62
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.08
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.14
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.93
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,1,N Current (RMS),A,63.7
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.9
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.98
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,106.35
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,91.19
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,137.1
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,252.8
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,450.3
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,384.1
881298,Southchurch Drive,2024-03-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,573.9
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.37
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.2
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.09
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.1
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.0
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,6,N Current (RMS),A,45.3
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,100.7
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,79.9
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,107.7
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.12
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.22
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.96
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,41.02
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,47.63
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,5,N Current (RMS),A,96.2
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,113.2
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,170.3
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,198.0
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.62
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.13
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,4,N Current (RMS),A,28.3
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.09
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.24
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.53
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,3,N Current (RMS),A,34.6
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.83
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.72
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,38.4
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.09
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,1,N Current (RMS),A,71.4
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,113.0
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.66
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,115.6
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,106.43
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,140.86
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,238.7
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,483.0
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,441.7
881298,Southchurch Drive,2024-03-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,583.3
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.48
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.22
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.98
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.14
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.15
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,27.63
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,6,N Current (RMS),A,50.8
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,92.8
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,76.2
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,114.7
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.83
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.14
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.64
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.3
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.41
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,42.18
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,5,N Current (RMS),A,85.3
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,107.1
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,148.4
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,175.4
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.13
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.27
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,4,N Current (RMS),A,26.6
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.61
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.42
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.62
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,3,N Current (RMS),A,53.7
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.2
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.76
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.83
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,45.2
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.6
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.7
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.79
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.26
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.6
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,1,N Current (RMS),A,73.3
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.2
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,131.0
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.22
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,126.73
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,105.48
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,142.11
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,238.7
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,528.3
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,439.3
881298,Southchurch Drive,2024-03-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,588.7
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.25
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.43
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.48
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,41.5
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,6,N Current (RMS),A,96.6
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,104.1
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.6
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,170.6
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.29
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.28
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.99
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.58
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.44
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,43.71
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,5,N Current (RMS),A,90.2
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,116.6
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,127.2
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,181.7
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.91
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.43
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.29
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,4,N Current (RMS),A,30.4
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.55
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.75
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.24
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.19
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,41.2
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.1
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.94
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.83
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.38
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,1,N Current (RMS),A,62.2
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.9
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,117.4
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.99
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,127.17
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,90.56
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,153.82
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,299.2
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,529.0
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,378.1
881298,Southchurch Drive,2024-03-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,635.2
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.33
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.66
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.95
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.3
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,34.02
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,6,N Current (RMS),A,72.4
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,96.0
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.4
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,140.6
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.35
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.45
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.31
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.6
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.14
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,48.01
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,5,N Current (RMS),A,100.8
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,124.9
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,130.9
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,199.7
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.16
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.49
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,4,N Current (RMS),A,35.9
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.38
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.94
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.98
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.73
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.86
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.65
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.97
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,1,N Current (RMS),A,73.0
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,120.6
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.55
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,113.68
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,94.47
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,156.24
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,297.7
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,476.2
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,396.0
881298,Southchurch Drive,2024-03-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,647.2
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.62
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.86
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.08
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.22
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.87
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,26.89
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,6,N Current (RMS),A,56.2
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,98.0
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,67.9
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,113.2
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.08
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.1
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.52
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.25
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.43
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,39.28
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,5,N Current (RMS),A,80.3
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,120.0
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,128.6
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,165.8
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.6
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,4,N Current (RMS),A,37.4
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.24
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.62
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.21
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.7
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.14
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.42
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,31.8
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.71
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.86
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.48
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,1,N Current (RMS),A,76.8
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,126.9
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.44
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,116.94
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,92.24
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,141.88
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,267.5
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,491.7
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,387.2
881298,Southchurch Drive,2024-03-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,593.1
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.23
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.31
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.82
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.65
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.14
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,27.87
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,6,N Current (RMS),A,57.5
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,96.5
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,68.9
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,116.5
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.07
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.03
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.94
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.82
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.47
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,43.22
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,5,N Current (RMS),A,95.0
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,113.8
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,137.2
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,182.7
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.41
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.06
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,4,N Current (RMS),A,32.6
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.34
