Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.13
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.18
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,3,N Current (RMS),A,32.6
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.84
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.36
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,33.1
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.2
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.76
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.7
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,1,N Current (RMS),A,108.0
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,154.4
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.68
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,111.82
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,90.72
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,154.44
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,315.6
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,471.2
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,381.0
881298,Southchurch Drive,2024-03-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,647.4
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.23
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.13
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,28.85
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.48
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,32.8
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,6,N Current (RMS),A,63.0
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,120.5
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,78.0
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,136.2
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.5
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.46
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.35
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.69
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.66
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,45.3
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,5,N Current (RMS),A,94.8
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,121.1
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,141.4
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,189.9
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.35
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,4,N Current (RMS),A,29.2
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.44
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.59
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.4
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,3,N Current (RMS),A,34.3
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.84
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.32
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.33
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.14
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.98
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,1,N Current (RMS),A,91.9
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.3
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,137.0
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.28
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,126.0
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,103.28
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,162.16
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,293.2
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,526.4
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,430.0
881298,Southchurch Drive,2024-03-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,672.7
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.58
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.78
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.61
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.64
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,33.47
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,6,N Current (RMS),A,61.6
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,91.8
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,87.2
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,138.6
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.1
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.49
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.88
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.09
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.33
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,44.64
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,5,N Current (RMS),A,85.7
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,126.3
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,148.2
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,186.8
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.48
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.86
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.23
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,4,N Current (RMS),A,27.6
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.49
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.05
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.38
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,3,N Current (RMS),A,33.3
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.6
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.93
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.26
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,1,N Current (RMS),A,71.0
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.4
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.9
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.66
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,120.19
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,101.1
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,145.81
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,258.8
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,503.5
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,422.3
881298,Southchurch Drive,2024-03-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,606.9
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.86
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.72
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.48
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.19
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,29.14
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,6,N Current (RMS),A,53.0
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,109.6
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,84.2
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,121.5
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.67
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.49
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.36
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,38.54
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,43.7
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,5,N Current (RMS),A,78.7
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,126.5
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,159.8
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,181.6
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.97
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.15
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.65
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,4,N Current (RMS),A,26.1
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.76
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.08
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.8
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,3,N Current (RMS),A,31.7
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.8
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.61
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.54
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,41.8
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.35
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.02
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.91
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,1,N Current (RMS),A,63.6
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.2
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,124.53
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,111.52
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,139.35
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,230.0
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,516.5
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,461.0
881298,Southchurch Drive,2024-03-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,577.1
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.67
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.45
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,32.1
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.09
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.47
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,6,N Current (RMS),A,57.8
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,132.2
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,80.2
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,113.5
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.5
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.87
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.59
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,38.73
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,42.26
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,46.74
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,5,N Current (RMS),A,72.9
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,159.8
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,174.8
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,193.5
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.28
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.45
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.74
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.67
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.84
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.67
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,3,N Current (RMS),A,31.5
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.74
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.79
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.13
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,42.9
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.45
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.96
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,1,N Current (RMS),A,73.6
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.6
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.51
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,136.98
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,118.28
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,145.72
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,230.9
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,566.2
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,487.3
881298,Southchurch Drive,2024-03-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,602.1
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.61
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.06
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,31.49
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.1
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,27.4
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,6,N Current (RMS),A,54.6
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,130.7
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,85.1
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,114.1
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.11
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.97
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,37.36
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,42.87
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,52.43
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,5,N Current (RMS),A,84.8
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,156.1
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,177.7
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,218.3
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.88
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.39
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.62
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.86
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,3,N Current (RMS),A,56.4
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,120.7
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.97
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.7
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.19
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,38.6
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.23
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.45
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.78
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,1,N Current (RMS),A,91.8
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.4
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,144.1
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,136.09
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,108.66
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,169.55
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,302.3
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,567.2
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,451.6
881298,Southchurch Drive,2024-03-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,704.4
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.67
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.8
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.88
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,28.77
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,6,N Current (RMS),A,41.4
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,112.1
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,108.0
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,120.1
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.07
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.35
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,36.98
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,47.76
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,60.55
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,5,N Current (RMS),A,104.9
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,154.8
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,200.4
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,252.8
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.27
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,4,N Current (RMS),A,25.4
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.81
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.41
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.14
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,3,N Current (RMS),A,46.8
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.3
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.7
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.7
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.25
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,35.8
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.46
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.02
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,1,N Current (RMS),A,79.9
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.8
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,125.7
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,133.25
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,120.72
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,172.79
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,288.5
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,557.7
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,503.5
881298,Southchurch Drive,2024-03-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,718.9
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.91
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.94
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,27.2
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.18
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,27.94
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,6,N Current (RMS),A,44.3
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,113.2
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,96.7
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,116.5
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.83
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.98
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,38.51
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,54.95
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,61.66
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,5,N Current (RMS),A,100.5
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,160.1
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,226.5
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,255.7
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.76
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,4,N Current (RMS),A,23.3
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.95
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.06
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.24
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,3,N Current (RMS),A,36.8
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
