Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.4
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.23
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.33
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.02
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.32
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.65
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.76
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,1,N Current (RMS),A,60.7
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.1
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,131.93
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,128.32
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,158.37
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,234.7
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,549.2
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,530.4
881298,Southchurch Drive,2024-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,657.4
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.65
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.49
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.81
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,27.66
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,6,N Current (RMS),A,42.6
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,110.2
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,98.7
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,114.4
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.32
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.96
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.62
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,40.03
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,38.52
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,62.07
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,5,N Current (RMS),A,117.8
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,166.7
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,160.8
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,255.7
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.11
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.22
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,4,N Current (RMS),A,25.6
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.95
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.64
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.9
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,3,N Current (RMS),A,30.9
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.24
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.2
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,37.1
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.76
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.16
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,1,N Current (RMS),A,76.7
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.0
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.4
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.98
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.83
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,143.58
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,109.35
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,152.44
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,264.0
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,594.9
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,453.0
881298,Southchurch Drive,2024-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,629.6
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.31
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,25.62
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,25.75
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,30.58
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,6,N Current (RMS),A,46.6
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,106.4
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,106.3
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,127.1
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.0
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.21
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.65
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,43.92
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.53
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,62.76
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,5,N Current (RMS),A,125.5
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,181.6
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,143.7
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,258.3
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.82
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.72
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,4,N Current (RMS),A,46.8
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.4
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.32
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.47
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.84
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,3,N Current (RMS),A,33.6
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.6
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.04
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,47.0
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.49
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.65
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.55
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,1,N Current (RMS),A,77.6
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,134.6
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.51
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,161.21
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,107.53
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,156.56
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,298.7
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,665.2
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,444.3
881298,Southchurch Drive,2024-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,646.8
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.36
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.57
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.68
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.35
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.5
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,6,N Current (RMS),A,44.0
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,99.0
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,97.1
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,114.7
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.09
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.97
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,38.31
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.76
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,63.28
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,5,N Current (RMS),A,124.4
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,159.8
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,153.3
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,261.7
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.54
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.19
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,4,N Current (RMS),A,45.8
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.14
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.43
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.63
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,3,N Current (RMS),A,31.2
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.2
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.28
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,71.8
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.6
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.21
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.74
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.13
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,1,N Current (RMS),A,62.8
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,127.0
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.7
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,158.17
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,112.1
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,160.43
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,284.4
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,656.9
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,465.6
881298,Southchurch Drive,2024-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,665.7
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.7
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,26.58
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,27.31
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,26.13
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,6,N Current (RMS),A,40.7
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,108.9
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,112.9
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,107.2
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.95
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.01
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.74
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,34.13
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,39.12
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,60.82
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,5,N Current (RMS),A,116.9
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,140.8
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,160.4
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,248.0
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.21
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,4,N Current (RMS),A,28.9
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.96
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.72
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.4
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.4
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.57
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.24
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.34
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.61
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,63.7
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.1
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.04
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.95
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.59
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,1,N Current (RMS),A,49.1
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.1
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.3
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.1
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.21
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,149.14
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,120.03
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,163.76
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,254.7
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,609.6
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,490.1
881298,Southchurch Drive,2024-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,668.2
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.65
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.72
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,28.16
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.68
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.95
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,6,N Current (RMS),A,45.7
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,116.3
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,97.8
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,123.5
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.21
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.83
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.71
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,39.44
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,62.99
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,5,N Current (RMS),A,125.3
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,140.2
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,163.1
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,259.2
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.45
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.72
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,4,N Current (RMS),A,49.6
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.1
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.69
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.97
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.55
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,3,N Current (RMS),A,37.8
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.2
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.28
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.43
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,47.5
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.4
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.72
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.31
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.77
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,1,N Current (RMS),A,53.5
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.3
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.7
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.53
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,146.01
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,120.92
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,170.66
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,268.1
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,602.6
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,498.5
881298,Southchurch Drive,2024-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,701.9
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.93
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,27.18
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.07
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,32.02
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,6,N Current (RMS),A,57.0
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,113.4
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,88.7
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,133.5
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.3
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.17
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.55
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,41.1
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,64.08
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,5,N Current (RMS),A,126.4
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,145.3
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,171.5
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,266.5
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.33
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.21
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,4,N Current (RMS),A,46.4
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.6
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.74
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.46
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.56
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,3,N Current (RMS),A,36.6
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.3
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.4
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.2
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.1
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,46.2
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.3
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.79
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.78
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,1,N Current (RMS),A,48.3
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.1
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,143.68
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,119.08
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,170.71
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,276.7
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,598.9
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,496.5
881298,Southchurch Drive,2024-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,709.7
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.82
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.81
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.19
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.73
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,36.67
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,6,N Current (RMS),A,66.7
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,131.3
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,91.4
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,153.0
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.51
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.76
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,40.95
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,40.69
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,75.64
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,5,N Current (RMS),A,156.9
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,171.5
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,169.9
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,314.9
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.9
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,4,N Current (RMS),A,40.9
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.52
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.34
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.32
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,3,N Current (RMS),A,43.2
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
