Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.69
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.07
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,39.4
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.3
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.91
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.11
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.33
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,1,N Current (RMS),A,66.7
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.5
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.6
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.75
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,142.94
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,112.58
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,187.28
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,334.5
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,597.3
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,469.6
881298,Southchurch Drive,2024-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,779.6
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.1
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.57
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.98
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.84
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,34.24
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,6,N Current (RMS),A,51.9
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,116.2
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,99.5
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,142.0
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.95
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.82
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.88
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,45.57
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,72.28
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,5,N Current (RMS),A,146.2
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,146.0
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,188.6
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,299.1
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.89
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.56
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.65
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,4,N Current (RMS),A,34.6
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.38
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.49
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.28
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,3,N Current (RMS),A,47.1
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.1
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.51
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.81
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.8
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.19
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.88
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.64
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,1,N Current (RMS),A,59.6
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.1
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.3
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,129.84
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,126.14
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,185.92
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,306.8
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,540.5
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,522.0
881298,Southchurch Drive,2024-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,769.2
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.09
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.82
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,28.63
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.98
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,42.34
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,6,N Current (RMS),A,74.2
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,118.0
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,95.3
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,174.3
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.24
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.36
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.27
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,49.45
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,75.6
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,5,N Current (RMS),A,163.5
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,130.4
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,203.2
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,311.2
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.83
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,4,N Current (RMS),A,34.8
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.68
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.54
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.82
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,3,N Current (RMS),A,67.6
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.8
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.4
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.74
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.26
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.77
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.4
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.47
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.71
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.34
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,1,N Current (RMS),A,76.0
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.1
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,142.0
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.71
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,127.81
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,132.91
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,208.7
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,372.3
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,528.6
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,546.4
881298,Southchurch Drive,2024-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,857.4
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.75
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,37.09
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,29.37
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,35.02
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,6,N Current (RMS),A,56.3
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,156.3
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,122.4
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,144.9
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.61
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.52
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.57
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,50.78
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,75.87
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,5,N Current (RMS),A,156.7
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,132.8
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,209.9
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,312.2
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.29
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.24
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,4,N Current (RMS),A,31.4
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.16
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,3,N Current (RMS),A,42.1
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.26
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.75
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.89
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,45.6
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.7
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.02
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.12
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,1,N Current (RMS),A,69.4
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.2
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.7
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,148.39
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,137.76
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,186.13
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,278.6
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,618.9
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,568.1
881298,Southchurch Drive,2024-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,767.7
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,43.58
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,34.61
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,31.82
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,6,N Current (RMS),A,54.6
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,178.7
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,142.9
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,131.0
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.13
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.96
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.78
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,51.57
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,70.37
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,5,N Current (RMS),A,136.3
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,132.5
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,212.4
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,289.7
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.51
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.92
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,4,N Current (RMS),A,31.1
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.25
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.35
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.39
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,3,N Current (RMS),A,31.4
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.45
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.93
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,53.8
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.8
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.65
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.17
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.48
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,1,N Current (RMS),A,68.8
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.2
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.8
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,161.21
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,139.76
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,175.33
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,241.6
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,664.3
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,575.2
881298,Southchurch Drive,2024-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,722.2
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.63
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,40.45
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,33.07
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,31.89
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,6,N Current (RMS),A,48.3
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,166.4
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,136.7
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,131.3
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.56
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.27
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.6
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,53.71
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,66.62
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,5,N Current (RMS),A,122.3
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,131.6
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,221.7
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,273.8
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.35
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.45
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.23
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,4,N Current (RMS),A,32.4
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.1
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.14
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.97
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,3,N Current (RMS),A,54.7
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,120.7
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.7
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.33
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.96
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,43.4
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.3
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.3
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.92
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.91
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,1,N Current (RMS),A,47.1
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.3
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,148.13
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,151.25
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,170.46
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,213.1
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,610.4
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,622.3
881298,Southchurch Drive,2024-03-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,702.2
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,39.93
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,29.41
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,30.71
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,6,N Current (RMS),A,56.4
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,163.7
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,121.8
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,126.3
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.15
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.44
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.41
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,53.09
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,65.72
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,5,N Current (RMS),A,114.3
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,146.9
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,218.7
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,269.9
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.52
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.62
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.82
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,4,N Current (RMS),A,31.6
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.41
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.34
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.58
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,3,N Current (RMS),A,45.8
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.5
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.4
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.11
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.56
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,67.9
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,120.6
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.49
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.09
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.34
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,1,N Current (RMS),A,46.5
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.2
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.7
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.2
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,162.86
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,145.1
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,166.67
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,223.6
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,668.3
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,595.5
881298,Southchurch Drive,2024-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,685.3
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,36.68
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,25.27
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,29.08
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,6,N Current (RMS),A,54.7
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,150.0
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,105.1
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,119.6
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.62
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.44
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,37.54
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,39.66
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,68.16
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,5,N Current (RMS),A,129.9
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,154.5
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,163.5
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,279.7
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.35
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.85
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.03
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.9
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.37
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.9
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.34
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,3,N Current (RMS),A,38.3
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.7
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.3
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.05
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.5
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
