Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,79.6
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,138.9
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.38
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.34
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.22
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.03
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,1,N Current (RMS),A,42.6
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.37
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,160.32
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,137.41
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,165.94
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,228.4
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,656.9
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,562.8
881298,Southchurch Drive,2024-03-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,681.4
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,32.88
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,32.79
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,35.03
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,6,N Current (RMS),A,41.9
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,134.4
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,134.5
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,143.7
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.5
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.97
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,36.75
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,50.24
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,75.73
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,5,N Current (RMS),A,143.1
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,152.4
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,205.5
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,309.6
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.19
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.78
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.51
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.1
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.1
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.65
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,3,N Current (RMS),A,65.6
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.5
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.5
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,145.9
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.19
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.05
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,62.1
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,123.2
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.18
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.58
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,1,N Current (RMS),A,60.6
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.3
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.08
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,150.28
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,151.85
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,196.72
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,271.6
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,614.9
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,620.2
881298,Southchurch Drive,2024-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,805.0
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.48
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.92
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,32.56
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.49
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,34.16
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,6,N Current (RMS),A,58.4
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,134.4
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,90.0
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,141.1
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.79
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.99
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.34
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,34.91
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,36.09
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,64.27
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,5,N Current (RMS),A,134.8
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,145.8
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,150.9
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,265.5
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.08
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.28
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.05
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,4,N Current (RMS),A,27.9
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.12
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.15
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.66
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,3,N Current (RMS),A,46.1
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.6
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,121.8
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,118.6
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.85
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.76
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.59
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,55.9
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.3
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.6
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.4
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.57
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.55
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.43
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,1,N Current (RMS),A,58.5
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.6
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.13
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,156.09
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,128.32
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,188.16
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,294.4
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,645.3
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,531.4
881298,Southchurch Drive,2024-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,777.4
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.08
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.01
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,28.18
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.24
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,32.59
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,6,N Current (RMS),A,54.6
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,116.4
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,88.8
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,134.6
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.47
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.73
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.92
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,35.33
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,35.58
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,62.65
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,5,N Current (RMS),A,124.6
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,146.6
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,147.6
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,257.6
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.19
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.65
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,4,N Current (RMS),A,24.3
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.28
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.48
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.52
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,3,N Current (RMS),A,32.5
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.4
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.6
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.28
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.01
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.67
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,36.6
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.6
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.1
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.88
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.13
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.44
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,1,N Current (RMS),A,56.0
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.2
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.54
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,139.14
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,125.11
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,180.51
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,277.9
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,575.8
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,515.8
881298,Southchurch Drive,2024-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,742.2
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.61
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.19
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.24
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.86
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,27.93
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,6,N Current (RMS),A,52.2
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,97.5
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,70.6
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,115.2
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.32
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.7
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.66
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.48
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.19
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,58.38
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,5,N Current (RMS),A,119.3
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,146.4
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,129.5
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,239.8
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.57
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.87
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.63
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.19
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.96
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.76
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.95
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,3,N Current (RMS),A,33.6
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.7
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.6
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.41
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.13
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.64
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.54
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.65
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.76
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,1,N Current (RMS),A,61.6
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.9
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.34
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,127.02
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,105.94
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,163.18
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,271.0
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,524.3
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,436.0
881298,Southchurch Drive,2024-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,669.4
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.38
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.16
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.62
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.48
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,27.05
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,6,N Current (RMS),A,47.6
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,86.2
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,81.4
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,111.9
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.37
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.34
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.51
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.88
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,61.72
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,5,N Current (RMS),A,141.9
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,119.9
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,128.3
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,254.4
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.86
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.76
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,4,N Current (RMS),A,23.3
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.68
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.96
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.2
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,3,N Current (RMS),A,40.1
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.9
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.8
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.9
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.35
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.3
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.3
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.75
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,1,N Current (RMS),A,65.5
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.6
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.72
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,115.32
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,97.4
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,162.86
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,302.9
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,479.5
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,403.2
881298,Southchurch Drive,2024-03-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,670.1
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.34
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.49
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.83
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.71
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.64
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,6,N Current (RMS),A,50.4
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,86.8
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,73.6
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,113.8
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.88
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.08
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.27
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.74
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.96
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,62.02
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,5,N Current (RMS),A,155.2
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,104.9
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,117.1
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,254.5
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.66
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.85
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.49
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,4,N Current (RMS),A,22.9
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.67
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.4
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.19
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.48
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,3,N Current (RMS),A,45.5
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.0
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.3
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.34
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.2
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.53
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.14
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.82
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,1,N Current (RMS),A,52.2
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.7
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,108.11
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,99.64
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,162.97
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,307.9
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,448.7
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,410.1
881298,Southchurch Drive,2024-03-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,668.5
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.13
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.88
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.21
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.7
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,37.6
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,6,N Current (RMS),A,84.6
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,72.8
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,69.6
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,153.9
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.75
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.95
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.87
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.04
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.03
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,65.14
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,5,N Current (RMS),A,170.0
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.8
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,117.0
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,266.9
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.58
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.88
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.45
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.05
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.42
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.44
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,3,N Current (RMS),A,34.1
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.5
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.3
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.3
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.77
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,28.9
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
