Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.49
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,1,N Current (RMS),A,54.8
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.48
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,106.64
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,91.37
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,167.69
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,338.7
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,442.0
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,377.1
881298,Southchurch Drive,2024-03-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,685.6
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.99
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.54
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.79
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.86
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,31.38
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,6,N Current (RMS),A,53.3
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,92.8
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,91.5
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,130.8
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.52
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.76
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.29
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,36.89
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,60.44
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,5,N Current (RMS),A,122.9
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,137.1
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,154.4
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,251.5
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.43
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.24
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.76
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.63
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.95
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.52
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,3,N Current (RMS),A,34.3
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.3
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.4
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.2
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.28
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.81
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,1,N Current (RMS),A,75.4
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.4
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.31
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,123.58
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,104.72
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,165.57
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,295.9
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,517.7
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,437.5
881298,Southchurch Drive,2024-03-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,687.4
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.93
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.9
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.08
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.75
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.75
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,6,N Current (RMS),A,51.7
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,81.2
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,83.1
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,123.8
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.86
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.59
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.28
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.95
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,62.88
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,5,N Current (RMS),A,143.9
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.5
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,158.5
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,261.6
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.09
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.44
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.68
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.01
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.62
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.79
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.2
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.2
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.72
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.46
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,36.6
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.96
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.27
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,1,N Current (RMS),A,55.0
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.71
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,109.14
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,107.17
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,162.83
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,289.7
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,457.5
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,446.9
881298,Southchurch Drive,2024-03-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,676.5
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.88
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.39
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.76
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.31
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.07
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,6,N Current (RMS),A,42.6
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,79.1
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,72.6
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,101.2
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.61
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.43
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.93
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.85
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,58.89
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,5,N Current (RMS),A,135.3
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,97.1
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,144.7
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,243.9
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.2
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.01
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.67
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.94
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.54
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.75
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,3,N Current (RMS),A,41.4
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.7
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.73
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,33.3
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.2
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.79
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.01
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,1,N Current (RMS),A,37.4
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.12
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,103.36
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,101.97
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,142.96
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,248.0
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,432.4
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,423.6
881298,Southchurch Drive,2024-03-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,592.9
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.26
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.89
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.64
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.8
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.77
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.71
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,6,N Current (RMS),A,40.4
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,96.0
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,78.1
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,95.5
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.28
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.22
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.3
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,33.29
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.78
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,57.06
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,5,N Current (RMS),A,119.3
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,139.4
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,132.6
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,236.4
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.43
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.09
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.05
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,4,N Current (RMS),A,21.9
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.46
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.94
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.79
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,3,N Current (RMS),A,42.1
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.2
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.8
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.93
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,34.9
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.39
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.7
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,1,N Current (RMS),A,42.4
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,117.31
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,98.34
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,144.5
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,255.5
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,488.3
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,407.9
881298,Southchurch Drive,2024-03-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,598.4
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.95
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.44
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,28.3
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.49
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.95
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,6,N Current (RMS),A,57.5
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,117.6
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,61.9
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,92.0
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.79
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.81
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.68
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,36.05
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.72
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,56.92
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,5,N Current (RMS),A,125.6
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,150.6
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,117.3
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,235.7
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.29
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.06
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.41
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,4,N Current (RMS),A,35.1
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.8
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.42
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.81
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.25
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,3,N Current (RMS),A,36.3
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.3
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.56
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,35.1
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.03
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.98
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,1,N Current (RMS),A,38.9
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,128.64
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,90.43
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,141.49
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,268.9
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,532.4
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,377.1
881298,Southchurch Drive,2024-03-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,584.6
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.06
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.25
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.76
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.76
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.03
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.46
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,6,N Current (RMS),A,46.4
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,77.6
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.3
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,70.9
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.05
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.92
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.9
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.01
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.67
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,44.15
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,5,N Current (RMS),A,120.9
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,81.5
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,80.8
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,183.6
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.52
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.2
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.02
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.33
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.93
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,3,N Current (RMS),A,39.2
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.8
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.8
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.96
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,40.0
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.17
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,1,N Current (RMS),A,63.4
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.69
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.13
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,83.65
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,63.29
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,123.86
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,288.2
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.6
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
881298,Southchurch Drive,2024-03-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,514.8
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.84
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.52
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.71
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.74
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.55
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.57
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,6,N Current (RMS),A,50.1
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,84.9
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.8
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.7
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.57
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.43
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.46
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.79
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,47.99
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,5,N Current (RMS),A,125.7
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.2
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,97.4
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,198.5
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.19
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.91
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.11
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.97
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.45
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.1
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,3,N Current (RMS),A,37.7
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.6
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.15
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,45.3
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
