Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,1,N Current (RMS),A,44.0
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.64
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.98
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,77.77
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,65.95
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,119.24
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,262.0
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.3
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
881298,Southchurch Drive,2024-03-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,495.3
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.79
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.36
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.39
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.39
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.03
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.49
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,6,N Current (RMS),A,43.0
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,90.0
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.6
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,86.0
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.7
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.96
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.32
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.77
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,54.65
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,5,N Current (RMS),A,139.5
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.5
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,109.0
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,225.6
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.59
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.78
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.06
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,4,N Current (RMS),A,25.2
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.34
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.07
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.92
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,3,N Current (RMS),A,37.0
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.2
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.58
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.65
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,36.9
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.09
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,1,N Current (RMS),A,45.0
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.64
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,96.32
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,90.64
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,136.9
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,246.7
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,403.2
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,376.0
881298,Southchurch Drive,2024-03-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,566.0
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.15
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.26
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.19
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.95
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.74
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,6,N Current (RMS),A,42.2
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,76.2
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,55.8
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,87.0
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.57
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.06
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.03
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.72
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,52.5
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,5,N Current (RMS),A,146.8
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.6
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,111.6
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,216.9
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.6
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.52
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.66
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,4,N Current (RMS),A,20.7
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.24
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.83
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.81
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,3,N Current (RMS),A,37.7
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.2
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.9
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.29
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,1,N Current (RMS),A,45.0
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.87
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,89.48
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,83.48
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,130.15
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,248.9
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,381.4
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,350.3
881298,Southchurch Drive,2024-03-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,538.4
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.03
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.98
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.61
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.41
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.42
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.71
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,6,N Current (RMS),A,37.9
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,74.1
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,72.9
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,90.8
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.37
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.44
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.02
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.98
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,59.15
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,5,N Current (RMS),A,146.5
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,86.1
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,141.4
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,244.8
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.38
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.52
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.76
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,4,N Current (RMS),A,23.6
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.92
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.31
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.94
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,3,N Current (RMS),A,47.7
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.1
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,115.1
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.58
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.15
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,1,N Current (RMS),A,39.4
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.24
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,93.05
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,96.06
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,144.29
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,265.8
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,391.1
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,398.4
881298,Southchurch Drive,2024-03-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,595.4
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.87
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.05
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.84
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.73
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.32
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,6,N Current (RMS),A,34.7
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,79.8
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,78.3
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,89.4
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.74
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.18
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.23
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,39.82
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,54.29
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,5,N Current (RMS),A,121.0
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,90.3
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,166.0
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,224.5
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.69
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.96
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.67
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,4,N Current (RMS),A,27.7
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.7
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.96
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.8
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.09
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,3,N Current (RMS),A,39.9
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.17
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.46
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,1,N Current (RMS),A,38.0
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.68
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.28
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,95.1
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,110.27
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,135.81
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,223.5
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,398.3
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,455.0
881298,Southchurch Drive,2024-03-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,561.5
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.93
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.55
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.52
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.39
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.29
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.03
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,6,N Current (RMS),A,36.2
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,69.9
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.3
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.8
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.5
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.51
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.28
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.28
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,47.4
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,5,N Current (RMS),A,116.1
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.6
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,115.5
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,197.3
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.14
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.62
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.19
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.76
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.9
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.22
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,3,N Current (RMS),A,54.6
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.2
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.17
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.83
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.7
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,59.8
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.24
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.67
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,1,N Current (RMS),A,53.6
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.61
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,87.82
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,89.09
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,134.22
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,250.5
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,372.9
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.2
881298,Southchurch Drive,2024-03-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,557.7
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.8
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.24
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.14
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.27
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.2
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,6,N Current (RMS),A,38.6
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,73.1
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,56.9
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,76.1
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.22
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.05
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.84
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.47
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,49.83
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,5,N Current (RMS),A,145.4
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.6
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.5
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,206.9
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.46
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.01
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.49
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.87
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.17
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.01
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,3,N Current (RMS),A,40.7
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.9
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.6
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.26
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.86
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.62
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,44.8
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.58
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,1,N Current (RMS),A,63.9
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.99
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,84.09
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,74.37
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,128.26
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,270.4
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,359.5
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.5
881298,Southchurch Drive,2024-03-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,533.4
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.43
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.86
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.96
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.27
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.14
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,6,N Current (RMS),A,40.6
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,89.6
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.9
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,70.0
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.93
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.13
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.12
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.24
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,43.96
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,5,N Current (RMS),A,110.6
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.2
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,88.9
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,183.2
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.03
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.5
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.82
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,4,N Current (RMS),A,27.3
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.54
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.06
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.49
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,3,N Current (RMS),A,35.6
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.4
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.3
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.73
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.83
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,55.2
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.9
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.68
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,1,N Current (RMS),A,40.6
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
