Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.09
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.2
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,102.16
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,90.62
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,121.92
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,213.1
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,432.6
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,381.2
881298,Southchurch Drive,2024-03-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,509.6
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.21
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.86
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.17
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.23
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,6,N Current (RMS),A,39.9
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,66.9
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,72.0
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.61
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.84
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.92
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.81
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,50.86
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,5,N Current (RMS),A,145.8
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.2
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.6
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,211.9
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.23
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.07
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.28
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,4,N Current (RMS),A,34.2
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,91.3
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.3
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.69
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.01
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.88
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,3,N Current (RMS),A,60.5
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,119.6
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.29
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.28
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,58.8
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,1,N Current (RMS),A,39.4
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,77.32
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,85.95
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,118.6
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,233.2
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.8
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,360.1
881298,Southchurch Drive,2024-03-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,496.5
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.28
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.77
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.51
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.93
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.46
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,6,N Current (RMS),A,43.6
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,51.4
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,78.6
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.4
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.44
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.83
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.23
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.15
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,55.19
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,5,N Current (RMS),A,158.2
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.8
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.6
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,228.9
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.08
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.03
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.32
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,4,N Current (RMS),A,34.2
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.0
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.6
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.39
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.73
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.46
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,3,N Current (RMS),A,64.5
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,123.0
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.2
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.24
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,60.7
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,1,N Current (RMS),A,47.5
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.14
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,77.38
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,87.24
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,128.91
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,253.2
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.7
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.5
881298,Southchurch Drive,2024-03-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,535.7
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.39
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.98
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.89
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.2
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.38
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.61
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,6,N Current (RMS),A,35.4
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,54.5
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.8
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.27
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.01
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.86
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.61
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,65.04
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,5,N Current (RMS),A,190.2
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.8
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.5
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,268.9
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.48
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.28
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.55
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,4,N Current (RMS),A,35.0
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.3
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.4
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.37
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.66
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.62
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.7
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.5
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.41
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,38.6
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,1,N Current (RMS),A,46.2
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.6
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,76.37
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,73.16
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,129.15
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,273.5
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.1
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
881298,Southchurch Drive,2024-03-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,538.3
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.18
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.58
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.31
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.4
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.91
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.87
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,6,N Current (RMS),A,37.4
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,82.7
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.2
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,72.2
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.55
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.71
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.74
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.37
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,59.83
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,5,N Current (RMS),A,137.6
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,97.2
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,138.7
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,249.5
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.47
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.76
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.09
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,4,N Current (RMS),A,33.3
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.4
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.9
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.88
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.79
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,3,N Current (RMS),A,40.9
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.7
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.2
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.8
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.22
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.31
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,1,N Current (RMS),A,48.1
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,101.07
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,113.59
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,150.56
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,245.1
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,423.0
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,469.8
881298,Southchurch Drive,2024-03-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,624.3
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.37
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.47
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.89
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.23
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.59
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,6,N Current (RMS),A,38.3
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,62.9
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.4
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.17
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.69
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.54
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.7
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,37.24
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,5,N Current (RMS),A,85.5
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.2
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,108.2
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,154.3
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.09
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.51
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.88
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,4,N Current (RMS),A,34.7
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.2
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,109.2
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,112.3
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.51
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.8
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.63
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,3,N Current (RMS),A,35.4
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.7
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.72
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,35.6
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,1,N Current (RMS),A,46.9
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,79.89
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,86.16
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,108.27
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,198.5
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.4
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.2
881298,Southchurch Drive,2024-03-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,450.0
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.81
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.96
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.41
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,6,N Current (RMS),A,37.8
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,96.5
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,79.2
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,75.0
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.24
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.1
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.47
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.51
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,50.04
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,5,N Current (RMS),A,96.7
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,111.6
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,139.9
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,207.4
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.87
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.48
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.96
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.4
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,109.5
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,115.1
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.09
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.38
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.72
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,3,N Current (RMS),A,42.1
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.3
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.7
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.46
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,48.7
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.82
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.1
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.99
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,1,N Current (RMS),A,51.7
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,123.52
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,127.46
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,148.11
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,208.0
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,514.5
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,532.4
881298,Southchurch Drive,2024-03-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,612.4
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.58
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.54
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.35
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.61
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.87
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,6,N Current (RMS),A,39.0
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,81.8
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.3
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,85.6
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.79
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.33
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.76
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,55.62
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,5,N Current (RMS),A,115.8
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.5
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,141.8
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,229.2
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.15
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.13
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.12
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.4
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.3
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.9
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.42
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.72
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,3,N Current (RMS),A,39.3
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.1
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.62
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.98
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,47.1
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.12
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.67
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,1,N Current (RMS),A,49.3
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
