Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,109.2
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,116.02
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,143.75
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,214.4
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,454.4
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,481.3
881298,Southchurch Drive,2024-03-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,593.0
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.66
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.49
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.4
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.11
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.02
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,6,N Current (RMS),A,37.9
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.8
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,60.8
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.97
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.74
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.33
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,47.15
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,5,N Current (RMS),A,107.6
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.1
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,139.7
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,194.9
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.46
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.23
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.6
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,4,N Current (RMS),A,23.3
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.6
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.9
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.72
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.47
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.29
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,3,N Current (RMS),A,40.2
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.1
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,36.3
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,1,N Current (RMS),A,41.1
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,80.45
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,84.98
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,111.33
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,204.3
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.9
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.0
881298,Southchurch Drive,2024-03-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,464.3
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.61
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.76
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.04
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.11
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,6,N Current (RMS),A,32.5
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,56.8
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.7
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,62.4
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.49
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.06
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,43.49
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,5,N Current (RMS),A,93.6
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.0
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,101.6
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,180.2
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.11
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.32
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.87
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.8
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.7
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,102.6
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.68
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.52
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.47
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,3,N Current (RMS),A,47.5
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.9
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.57
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.45
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,1,N Current (RMS),A,39.0
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,84.77
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,92.46
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,117.96
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,200.6
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,357.8
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,385.7
881298,Southchurch Drive,2024-03-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,490.0
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.71
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.92
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,6,N Current (RMS),A,40.8
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,108.6
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,82.9
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,83.6
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.77
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,32.85
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.94
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,53.11
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,5,N Current (RMS),A,89.8
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,136.7
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,145.0
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,220.4
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.92
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.55
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.17
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.95
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.5
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.0
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.01
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.89
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.51
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,3,N Current (RMS),A,37.9
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.05
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.23
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.14
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.49
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.71
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,1,N Current (RMS),A,38.6
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,127.31
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,117.69
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,152.52
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,212.3
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,529.2
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,486.6
881298,Southchurch Drive,2024-03-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,630.2
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.8
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.97
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.32
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.34
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,6,N Current (RMS),A,49.1
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,73.9
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,95.6
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.8
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.66
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.45
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.11
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.65
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,43.87
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,5,N Current (RMS),A,80.6
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,95.4
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,117.2
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,182.6
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.1
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.64
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.84
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,4,N Current (RMS),A,39.2
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,105.3
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.3
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.96
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.91
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.86
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,3,N Current (RMS),A,46.5
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.9
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,124.5
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.2
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.38
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,1,N Current (RMS),A,43.5
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,102.0
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,101.74
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,125.23
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,194.4
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,428.3
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,425.4
881298,Southchurch Drive,2024-03-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,518.3
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.17
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.08
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.26
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,6,N Current (RMS),A,43.3
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,77.0
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.6
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.07
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.39
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.52
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.49
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,43.17
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,5,N Current (RMS),A,94.3
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,94.2
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,87.0
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,177.6
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.46
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.79
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.51
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,4,N Current (RMS),A,31.1
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.5
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.2
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.66
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.32
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.94
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,3,N Current (RMS),A,87.2
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.3
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,152.9
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.91
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,30.1
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,1,N Current (RMS),A,44.0
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,85.98
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,64.58
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,122.02
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,261.9
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.3
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
881298,Southchurch Drive,2024-03-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,501.4
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.59
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.78
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.54
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.2
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,6,N Current (RMS),A,47.5
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,112.3
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,66.2
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,74.4
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.15
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.23
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.03
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.03
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,48.13
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,5,N Current (RMS),A,80.5
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,119.4
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,152.5
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,201.0
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.92
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.23
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.71
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,4,N Current (RMS),A,32.9
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.9
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.2
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.19
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.53
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,3,N Current (RMS),A,47.1
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.7
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.31
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,38.1
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,1,N Current (RMS),A,46.9
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,105.29
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,93.34
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,138.02
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,236.8
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,443.2
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,394.0
881298,Southchurch Drive,2024-03-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,578.4
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.78
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.51
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.42
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.49
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,6,N Current (RMS),A,47.6
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,111.2
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,69.7
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,102.7
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.97
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.06
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.43
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,39.89
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,64.38
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,5,N Current (RMS),A,125.1
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,136.7
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,166.3
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,268.3
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.18
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.92
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.91
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,4,N Current (RMS),A,32.9
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.1
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,104.0
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.64
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.27
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.02
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,3,N Current (RMS),A,42.8
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.6
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.15
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.6
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.35
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.24
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,1,N Current (RMS),A,63.6
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
