Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,126.25
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,108.88
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,176.64
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,309.5
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,527.6
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,453.8
881298,Southchurch Drive,2024-03-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,735.2
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.02
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.99
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.6
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.91
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.18
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,6,N Current (RMS),A,45.0
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,76.3
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.2
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,83.1
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.63
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.29
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.76
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.19
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,57.15
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,5,N Current (RMS),A,125.7
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,104.2
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,147.6
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,238.3
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.34
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.53
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.96
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,4,N Current (RMS),A,35.6
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.9
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.41
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.9
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.85
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,3,N Current (RMS),A,39.9
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.9
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.24
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.7
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,1,N Current (RMS),A,45.6
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,93.15
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,79.6
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,137.18
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,276.8
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,397.4
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.6
881298,Southchurch Drive,2024-03-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,575.3
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.78
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.35
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.57
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.96
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,6,N Current (RMS),A,37.8
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,64.4
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.6
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.3
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.9
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.93
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.81
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.05
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,45.67
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,5,N Current (RMS),A,115.4
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,97.9
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,190.8
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.22
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.41
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.03
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.2
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,95.8
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.66
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.77
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.93
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,3,N Current (RMS),A,34.5
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.47
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,32.6
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,1,N Current (RMS),A,53.1
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,76.13
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,58.69
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,110.92
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,249.0
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.1
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
881298,Southchurch Drive,2024-03-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,463.6
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.59
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.05
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.47
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.65
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.44
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.97
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,6,N Current (RMS),A,36.3
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.8
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.1
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.4
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.9
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.33
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.88
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.47
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,44.07
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,5,N Current (RMS),A,112.6
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.2
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,108.4
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,183.9
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.63
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.16
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.44
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.4
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,93.9
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.37
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.14
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.57
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,3,N Current (RMS),A,38.2
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,1,N Current (RMS),A,41.6
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,69.56
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,66.55
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,108.11
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,230.2
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
881298,Southchurch Drive,2024-03-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,453.3
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.63
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.57
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.05
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.95
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,6,N Current (RMS),A,46.3
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,53.4
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,64.4
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,83.5
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.64
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.25
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.48
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.24
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,48.41
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,5,N Current (RMS),A,141.4
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.9
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,68.2
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,202.4
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.81
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.16
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.37
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.7
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.3
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.0
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.59
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.41
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.23
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,3,N Current (RMS),A,31.2
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,1,N Current (RMS),A,45.8
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,70.04
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,69.09
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,119.21
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,257.1
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.1
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
881298,Southchurch Drive,2024-03-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,500.8
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.61
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.03
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.87
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.26
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.92
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,6,N Current (RMS),A,46.2
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,73.0
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,82.8
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,86.4
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.44
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.08
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.21
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.03
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,55.68
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,5,N Current (RMS),A,139.7
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.0
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,115.6
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,230.4
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.69
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.96
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.36
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,4,N Current (RMS),A,23.6
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.0
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.4
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.97
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.71
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.58
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.27
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,1,N Current (RMS),A,60.2
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.4
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,86.0
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,105.33
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,131.46
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,230.8
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.3
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,442.8
881298,Southchurch Drive,2024-03-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,546.6
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.44
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.09
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.97
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.95
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.69
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,6,N Current (RMS),A,33.3
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,77.2
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,75.8
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,75.0
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.23
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.61
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.78
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.09
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,49.3
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,5,N Current (RMS),A,100.2
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,95.2
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,136.4
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,203.4
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.59
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.11
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.59
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.3
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.4
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.83
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.76
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,3,N Current (RMS),A,38.4
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.91
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,1,N Current (RMS),A,55.4
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.7
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,87.6
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,108.52
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,127.99
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,214.1
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.9
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,446.1
881298,Southchurch Drive,2024-03-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,527.4
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.98
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.87
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.96
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.84
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.17
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,6,N Current (RMS),A,33.3
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,57.3
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,54.5
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.8
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.34
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.84
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.91
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.13
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,52.59
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,5,N Current (RMS),A,114.2
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.6
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,111.7
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,215.8
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.75
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.44
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.2
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.9
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.08
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.53
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,3,N Current (RMS),A,62.5
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.4
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.1
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.44
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.94
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,1,N Current (RMS),A,43.6
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,100.66
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,87.59
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,130.83
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,211.9
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,416.5
