Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.3
881298,Southchurch Drive,2024-03-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,536.2
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.27
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.39
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.05
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,6,N Current (RMS),A,36.6
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,56.0
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.6
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.4
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.1
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.92
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.24
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.04
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,59.31
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,5,N Current (RMS),A,144.4
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.3
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,116.6
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,244.8
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.19
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.32
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.53
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.4
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.25
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.41
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.7
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.05
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,87.03
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,85.59
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,126.33
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,217.9
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,366.1
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.2
881298,Southchurch Drive,2024-03-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,523.3
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.49
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.29
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.25
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.13
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.69
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.36
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,6,N Current (RMS),A,32.4
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,66.6
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.4
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.5
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.0
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.05
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.09
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,32.09
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,55.06
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,5,N Current (RMS),A,134.4
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.0
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,136.3
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,227.1
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.69
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.47
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.66
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,4,N Current (RMS),A,55.8
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.3
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,129.4
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.37
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.53
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,3,N Current (RMS),A,30.9
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.38
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,36.9
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,80.77
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,89.03
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,131.57
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,241.8
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.4
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.3
881298,Southchurch Drive,2024-03-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,543.0
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.4
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.03
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.91
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.49
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.23
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,6,N Current (RMS),A,44.6
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,76.4
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.3
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,78.2
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.84
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.7
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.9
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,34.14
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,52.0
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,5,N Current (RMS),A,94.0
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,121.8
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,141.4
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,215.9
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.7
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.98
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.06
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.6
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.4
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.84
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.37
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.77
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,3,N Current (RMS),A,30.5
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.09
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,47.7
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.34
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.97
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,1,N Current (RMS),A,63.8
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,101.35
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,100.57
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,133.58
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,205.2
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,426.4
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,416.5
881298,Southchurch Drive,2024-03-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,553.9
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.7
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.09
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.8
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.33
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.7
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,6,N Current (RMS),A,44.9
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,96.0
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.6
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,78.2
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.95
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.7
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.05
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.33
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,61.14
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,5,N Current (RMS),A,130.3
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,121.3
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,121.6
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,250.4
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.1
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.24
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.43
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.9
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.6
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.6
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,3,N Current (RMS),A,29.8
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.19
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.5
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.98
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,1,N Current (RMS),A,57.0
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,122.24
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,88.8
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,140.87
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,236.1
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,503.9
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,367.4
881298,Southchurch Drive,2024-03-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,578.2
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.77
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.96
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.13
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.83
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.22
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,6,N Current (RMS),A,41.9
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,73.0
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.5
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,80.6
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-6.27
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.36
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.14
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.01
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,72.94
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,5,N Current (RMS),A,193.7
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,110.5
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,100.5
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,300.0
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.85
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.64
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.96
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.02
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.56
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,3,N Current (RMS),A,31.8
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.3
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.26
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.82
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,1,N Current (RMS),A,58.2
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.3
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.53
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,110.11
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,74.92
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,150.07
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,304.7
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,455.3
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
881298,Southchurch Drive,2024-03-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,616.6
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.84
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.74
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.03
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.06
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.34
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,6,N Current (RMS),A,48.9
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,79.2
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.0
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,93.1
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-6.45
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.44
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.7
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.49
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,67.58
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,5,N Current (RMS),A,178.3
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,106.9
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,96.7
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,280.6
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.49
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.12
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.03
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.4
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.79
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.32
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.82
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,3,N Current (RMS),A,32.2
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.3
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.85
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.86
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,1,N Current (RMS),A,50.3
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.1
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.8
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,98.36
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,68.58
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,145.94
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,306.2
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,416.3
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
881298,Southchurch Drive,2024-03-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,605.6
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.8
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.79
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.03
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.71
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.96
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,6,N Current (RMS),A,41.5
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,89.0
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.5
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,91.8
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.86
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.32
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.87
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.23
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,64.08
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,5,N Current (RMS),A,147.0
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,142.9
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,105.8
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,268.3
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.62
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.89
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.84
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,4,N Current (RMS),A,31.3
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.9
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.8
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,3,N Current (RMS),A,30.1
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.87
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.24
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,58.7
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.4
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.84
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.38
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.41
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,1,N Current (RMS),A,44.2
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.12
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,122.04
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,94.38
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,141.61
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,228.7
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,510.4
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,394.0
881298,Southchurch Drive,2024-03-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,591.1
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.81
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.68
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
