Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.28
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.54
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.44
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,6,N Current (RMS),A,33.2
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,70.5
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.9
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.0
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.75
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.72
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.52
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.6
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,43.01
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,5,N Current (RMS),A,88.6
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,106.1
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,91.1
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,178.8
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.63
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.55
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.68
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.2
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.9
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.9
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.72
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,3,N Current (RMS),A,41.7
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.3
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.82
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,54.1
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.91
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.85
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.15
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,1,N Current (RMS),A,35.3
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.36
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,101.8
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,89.53
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,107.42
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,161.9
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,427.1
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.6
881298,Southchurch Drive,2024-03-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,448.3
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.6
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.65
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.9
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.64
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.54
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,6,N Current (RMS),A,38.9
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,63.2
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.1
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,78.1
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.46
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.3
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.83
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.72
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,48.46
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,5,N Current (RMS),A,96.8
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,113.4
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,109.4
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,200.2
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.74
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.26
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.28
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.35
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.1
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,3,N Current (RMS),A,41.4
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.87
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,39.0
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.89
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,1,N Current (RMS),A,43.3
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.71
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,102.53
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,80.46
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,120.79
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,200.7
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,430.7
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.0
881298,Southchurch Drive,2024-03-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,501.8
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.1
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.38
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.65
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.65
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.69
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,6,N Current (RMS),A,29.8
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,47.9
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.8
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.8
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.81
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.64
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.8
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.13
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,40.97
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,5,N Current (RMS),A,74.4
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,96.8
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,137.8
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,170.3
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.02
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.53
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.35
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,4,N Current (RMS),A,24.4
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.9
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.44
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.99
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.48
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,3,N Current (RMS),A,38.5
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.73
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,84.99
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,80.94
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,109.83
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,181.6
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,357.8
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.8
881298,Southchurch Drive,2024-03-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,456.5
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.65
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.31
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.86
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.35
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,6,N Current (RMS),A,28.6
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.0
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.7
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.0
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.21
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.99
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.87
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.39
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,44.79
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,5,N Current (RMS),A,106.1
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.4
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,127.7
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,184.5
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.87
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.49
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.96
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,4,N Current (RMS),A,25.9
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.9
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.2
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.99
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.75
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.95
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.77
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,32.4
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,83.79
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,86.22
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,107.88
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,180.6
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.8
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.5
881298,Southchurch Drive,2024-03-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,447.0
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.04
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.19
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.55
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.72
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.24
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,6,N Current (RMS),A,30.5
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,54.3
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.2
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.1
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.66
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.1
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.74
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.92
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,45.57
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,5,N Current (RMS),A,104.3
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,90.1
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,95.8
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,188.2
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.33
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.31
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.07
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,4,N Current (RMS),A,23.1
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.75
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.58
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,3,N Current (RMS),A,50.1
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,32.7
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,1,N Current (RMS),A,41.6
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,83.84
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,69.9
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,107.18
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,197.3
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,351.8
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
881298,Southchurch Drive,2024-03-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,443.2
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.28
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.72
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.76
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.12
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.94
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,6,N Current (RMS),A,29.0
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,67.2
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.7
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.0
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.85
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.31
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.84
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.18
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,41.45
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,5,N Current (RMS),A,92.3
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.3
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,96.6
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,170.8
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.55
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.59
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.95
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.29
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.78
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,3,N Current (RMS),A,39.4
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.42
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,39.3
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.87
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,1,N Current (RMS),A,52.0
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,81.77
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,77.59
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,107.69
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,186.3
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.0
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
881298,Southchurch Drive,2024-03-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,446.1
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.16
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.98
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.84
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.63
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.12
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,6,N Current (RMS),A,43.9
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,65.0
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.2
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,80.7
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.94
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.78
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.98
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.04
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.24
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.34
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,5,N Current (RMS),A,71.5
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,114.7
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,98.0
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,151.1
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.61
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.52
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.33
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,4,N Current (RMS),A,21.3
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.2
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.63
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.76
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,3,N Current (RMS),A,32.6
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.73
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,46.7
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.89
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.93
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,1,N Current (RMS),A,33.3
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,94.73
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,70.06
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,110.09
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,204.3
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,399.7
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
881298,Southchurch Drive,2024-03-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,456.7
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.6
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.51
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.08
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.43
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.55
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.56
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,6,N Current (RMS),A,58.6
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,99.8
