Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.9
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,67.4
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.77
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.24
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.41
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.91
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.93
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.82
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,5,N Current (RMS),A,55.3
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,125.4
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,97.5
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,122.4
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.01
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.75
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.86
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,4,N Current (RMS),A,22.4
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.35
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.36
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.2
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.36
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,3,N Current (RMS),A,40.9
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.07
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.99
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,46.0
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.47
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.63
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,1,N Current (RMS),A,77.6
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,105.74
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,72.52
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,114.22
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,224.7
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,442.2
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
881298,Southchurch Drive,2024-03-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,477.9
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.38
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.67
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.42
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.03
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.9
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.49
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,6,N Current (RMS),A,36.8
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,68.5
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.7
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.1
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.22
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.18
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.09
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.54
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.82
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.78
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,5,N Current (RMS),A,63.1
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.8
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,85.1
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,127.4
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.78
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.09
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.94
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,4,N Current (RMS),A,24.4
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.8
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.99
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,44.3
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.33
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,1,N Current (RMS),A,65.5
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,92.06
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,67.4
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,101.16
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,200.7
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,386.5
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
881298,Southchurch Drive,2024-03-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,425.3
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.45
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.67
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.49
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.44
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.26
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,6,N Current (RMS),A,47.1
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,71.0
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.6
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,78.0
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.98
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.23
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.38
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.27
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.53
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.88
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,5,N Current (RMS),A,52.6
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.9
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,100.7
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,121.1
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.96
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.43
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.8
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.9
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.35
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,3,N Current (RMS),A,28.9
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.42
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,1,N Current (RMS),A,49.1
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,87.68
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,71.86
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,101.08
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,177.9
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,368.0
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
881298,Southchurch Drive,2024-03-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,423.7
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.97
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.64
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.61
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.52
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.84
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.01
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,6,N Current (RMS),A,69.6
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,51.1
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.8
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,105.7
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.46
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.99
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.44
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.12
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.16
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.17
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,5,N Current (RMS),A,52.2
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.4
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,86.4
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,104.2
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.55
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.47
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.92
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.0
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.7
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.9
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.13
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.4
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.9
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,1,N Current (RMS),A,73.8
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.2
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.74
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,82.55
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,69.56
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,108.9
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,204.8
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.3
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
881298,Southchurch Drive,2024-03-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,456.0
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.39
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.81
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.93
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.65
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.76
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.48
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,6,N Current (RMS),A,39.7
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,70.3
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.4
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.03
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.1
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.95
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.16
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.19
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.66
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,5,N Current (RMS),A,47.6
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,105.9
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,105.4
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.8
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.78
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.64
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.31
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.6
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.9
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.8
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,3,N Current (RMS),A,27.3
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.3
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.64
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,1,N Current (RMS),A,84.1
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.8
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.16
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,87.99
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,74.39
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,94.81
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,165.0
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,370.3
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
881298,Southchurch Drive,2024-03-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.5
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.26
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.73
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.27
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.39
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.95
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.37
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,6,N Current (RMS),A,39.8
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,66.9
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.4
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,54.4
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.64
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.75
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.08
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.07
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.1
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.34
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,5,N Current (RMS),A,50.6
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.5
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,96.3
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,109.1
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.71
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.08
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.71
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,4,N Current (RMS),A,23.1
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.07
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.05
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.87
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,1,N Current (RMS),A,72.5
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.47
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.41
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,71.68
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,70.43
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,87.12
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,154.9
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.2
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
881298,Southchurch Drive,2024-03-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.1
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.41
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.37
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.76
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.53
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.96
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.99
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,6,N Current (RMS),A,31.4
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.2
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.1
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.1
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.95
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.6
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.66
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.09
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.48
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.69
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,5,N Current (RMS),A,48.3
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.2
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.2
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.8
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.61
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.11
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.81
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,4,N Current (RMS),A,22.2
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.9
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.94
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,1,N Current (RMS),A,79.9
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.4
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.34
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,67.77
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,69.83
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,89.24
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,158.1
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
881298,Southchurch Drive,2024-03-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.4
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.12
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.22
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.15
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.44
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.43
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,6,N Current (RMS),A,41.2
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,78.0
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.3
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,57.6
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.46
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.97
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.27
