Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.33
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.37
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.23
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,5,N Current (RMS),A,61.6
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.1
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,98.2
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,126.5
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.37
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.8
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.68
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.1
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.84
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.32
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.43
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,1,N Current (RMS),A,56.5
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.07
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,85.45
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,71.9
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,93.75
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,157.0
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.2
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
881298,Southchurch Drive,2024-03-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,393.0
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.9
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.22
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.55
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.84
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.07
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.32
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,6,N Current (RMS),A,46.6
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,79.1
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.6
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.6
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.7
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.19
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.86
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.77
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.88
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.83
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,5,N Current (RMS),A,49.6
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.6
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.1
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,104.8
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.54
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.95
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.65
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.1
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.1
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.1
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.15
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,3,N Current (RMS),A,25.7
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.88
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.48
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,1,N Current (RMS),A,46.8
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.68
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.48
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,83.44
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,67.81
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,92.89
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,161.0
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.1
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
881298,Southchurch Drive,2024-03-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.8
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.18
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.92
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.9
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.74
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.92
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,6,N Current (RMS),A,36.1
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,64.2
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.4
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.5
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.08
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.11
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.36
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.22
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.47
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.64
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,5,N Current (RMS),A,45.2
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.7
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.6
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,97.4
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.87
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.34
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.84
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.4
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.3
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.11
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.45
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.57
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,74.22
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,65.07
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,81.3
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,143.9
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.9
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
881298,Southchurch Drive,2024-03-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.0
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.29
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.19
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.78
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.19
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.38
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.64
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,6,N Current (RMS),A,36.0
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,69.6
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.4
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.3
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.99
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.71
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.96
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.79
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.92
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.41
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,5,N Current (RMS),A,59.7
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.9
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,94.4
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,110.8
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.08
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.36
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.82
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.7
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.9
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.44
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.19
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,1,N Current (RMS),A,52.0
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.2
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,74.38
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,67.76
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,91.87
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,161.7
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.8
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
881298,Southchurch Drive,2024-03-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,388.7
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.71
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.33
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.65
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.97
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.41
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,6,N Current (RMS),A,32.3
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,59.8
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.3
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,57.4
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.07
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.93
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.54
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.63
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.58
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.88
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,5,N Current (RMS),A,48.9
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.6
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,88.7
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,94.7
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.35
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.22
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.01
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,4,N Current (RMS),A,31.9
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,102.0
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.3
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.9
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.71
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,1,N Current (RMS),A,61.0
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.74
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,78.01
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,66.62
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,92.03
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,156.5
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.7
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
881298,Southchurch Drive,2024-03-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,388.4
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.5
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.46
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.7
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.25
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.09
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.58
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,6,N Current (RMS),A,29.7
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.3
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,54.1
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.62
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.03
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.72
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.51
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.16
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.18
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,5,N Current (RMS),A,48.8
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.5
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.2
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,95.2
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.48
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.87
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.78
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,4,N Current (RMS),A,20.7
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.28
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.84
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,1,N Current (RMS),A,89.5
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,120.0
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,69.82
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,54.04
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,87.94
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,169.9
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
881298,Southchurch Drive,2024-03-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.4
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.85
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.13
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.5
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.74
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.06
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.5
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,6,N Current (RMS),A,29.0
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,55.8
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.4
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.4
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.27
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.84
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.76
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.8
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.27
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.69
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,5,N Current (RMS),A,36.7
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,87.7
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,83.0
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.7
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.23
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.45
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.39
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,4,N Current (RMS),A,21.6
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.42
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,3,N Current (RMS),A,19.9
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.61
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,1,N Current (RMS),A,59.4
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.62
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,69.14
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,55.31
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,74.92
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,137.5
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.2
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
881298,Southchurch Drive,2024-03-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.44
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.86
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.51
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.13
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.22
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,6,N Current (RMS),A,29.7
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,53.7
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.2
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.5
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.94
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.61
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.76
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.58
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.17
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.61
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,5,N Current (RMS),A,43.8
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.0
