Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.1
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,88.4
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.39
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.97
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.75
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,63.35
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,55.21
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,70.79
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
881298,Southchurch Drive,2024-03-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.31
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.16
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.09
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.77
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.85
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,6,N Current (RMS),A,34.0
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,56.2
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.2
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.7
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.85
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.06
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.89
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.57
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.76
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.06
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,5,N Current (RMS),A,44.3
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.5
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.2
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.99
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.55
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.3
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,4,N Current (RMS),A,21.1
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.14
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.15
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.51
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,59.7
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,52.13
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,71.48
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,133.4
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
881298,Southchurch Drive,2024-03-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.29
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.3
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.21
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.57
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.98
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.14
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,6,N Current (RMS),A,34.7
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,58.2
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.3
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.8
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.99
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.36
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.75
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.36
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.9
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.4
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,5,N Current (RMS),A,50.0
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.7
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.7
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.49
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.24
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,4,N Current (RMS),A,22.2
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,1,N Current (RMS),A,35.9
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.24
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,61.83
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,51.05
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,71.86
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,139.3
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
881298,Southchurch Drive,2024-03-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.55
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.42
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.33
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.15
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.89
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.59
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,6,N Current (RMS),A,29.9
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,52.6
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.1
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,54.0
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.09
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.49
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.43
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.13
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.71
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,5,N Current (RMS),A,50.9
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.3
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.8
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,89.9
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.98
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.3
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,4,N Current (RMS),A,23.8
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.21
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,1,N Current (RMS),A,37.6
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.6
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.2
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,50.1
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,69.57
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,132.3
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
881298,Southchurch Drive,2024-03-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.7
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.99
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.59
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.08
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,6,N Current (RMS),A,31.8
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,55.6
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,52.1
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.2
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.91
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.93
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.28
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.62
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.19
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,5,N Current (RMS),A,44.1
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.1
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.9
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.6
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.08
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.08
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,4,N Current (RMS),A,22.9
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,23.3
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.32
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,1,N Current (RMS),A,40.5
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.06
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.11
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,60.53
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,46.44
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,65.4
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,131.5
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
881298,Southchurch Drive,2024-03-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.62
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.69
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.78
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.29
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.92
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.94
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,6,N Current (RMS),A,25.9
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,45.1
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.7
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.3
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.55
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.95
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.26
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.75
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.66
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.21
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,5,N Current (RMS),A,41.2
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.7
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.7
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.9
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.55
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.4
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.82
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,1,N Current (RMS),A,34.6
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.39
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.86
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,56.34
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,43.89
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,62.69
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,127.0
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
881298,Southchurch Drive,2024-03-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.63
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.28
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.78
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.52
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.09
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.2
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,6,N Current (RMS),A,23.7
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.9
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.2
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.2
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.63
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.69
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.78
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.17
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.7
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.76
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,5,N Current (RMS),A,39.4
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.1
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.8
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.82
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.57
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,57.45
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,46.47
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,63.93
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,125.7
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
881298,Southchurch Drive,2024-03-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.0
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.31
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.83
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.5
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.25
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.07
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,6,N Current (RMS),A,22.7
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.1
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.8
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.7
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.5
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.28
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.01
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.42
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.31
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.04
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,5,N Current (RMS),A,37.3
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.6
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.2
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
