Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.19
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.55
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.79
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.76
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.73
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.61
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,61.36
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,50.16
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,61.95
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
881298,Southchurch Drive,2024-03-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.78
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.22
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.85
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.63
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.45
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,6,N Current (RMS),A,22.8
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,47.4
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.1
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.88
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.07
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.67
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.62
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.11
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.64
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,5,N Current (RMS),A,39.6
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.7
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.3
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.1
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.48
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.87
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,4,N Current (RMS),A,23.1
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,3,N Current (RMS),A,21.7
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,1,N Current (RMS),A,36.1
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.82
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,57.72
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,49.11
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,64.74
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,124.6
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
881298,Southchurch Drive,2024-03-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.9
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.28
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.05
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.96
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.48
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,6,N Current (RMS),A,26.0
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.4
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.5
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.62
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.78
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.65
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.22
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.29
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.74
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,5,N Current (RMS),A,39.4
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.9
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.8
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.5
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.83
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.52
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.59
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,1,N Current (RMS),A,34.5
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.93
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.43
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,57.33
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,49.1
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,66.03
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
881298,Southchurch Drive,2024-03-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.79
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.15
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.27
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.74
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.04
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.42
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,6,N Current (RMS),A,36.4
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,47.1
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.3
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,66.6
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.53
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.76
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.09
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.44
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.53
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.72
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,5,N Current (RMS),A,48.3
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.9
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.4
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,85.5
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,4,N Current (RMS),A,20.9
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.3
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.3
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.68
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.84
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,55.55
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,45.53
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,73.48
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,149.2
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
881298,Southchurch Drive,2024-03-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.8
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.24
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.01
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.14
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.84
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.59
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,6,N Current (RMS),A,26.8
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.1
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.7
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.4
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.84
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.86
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.61
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.19
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.18
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.96
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,5,N Current (RMS),A,39.1
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.1
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.3
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.19
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.83
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.46
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.93
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,3,N Current (RMS),A,33.6
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.16
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,1,N Current (RMS),A,36.5
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.93
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.52
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,55.8
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,43.15
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,65.31
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,136.2
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
881298,Southchurch Drive,2024-03-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.92
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.34
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.97
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.71
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.96
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.94
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,6,N Current (RMS),A,26.4
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.5
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.7
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.98
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.62
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.31
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.95
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.94
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.43
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,5,N Current (RMS),A,42.1
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.8
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.5
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.25
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.36
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,1,N Current (RMS),A,36.0
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.56
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.05
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,54.41
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,44.8
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,65.41
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,133.0
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
881298,Southchurch Drive,2024-03-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.64
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.29
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.59
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.14
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.13
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.62
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,6,N Current (RMS),A,25.2
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.1
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.6
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.8
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.83
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.94
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.9
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.44
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.59
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.52
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,5,N Current (RMS),A,41.8
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.9
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.6
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.9
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.66
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,4,N Current (RMS),A,19.7
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.75
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,3,N Current (RMS),A,29.8
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.48
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,1,N Current (RMS),A,45.6
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.34
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.83
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,54.94
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,48.23
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,67.66
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,131.4
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
881298,Southchurch Drive,2024-03-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.47
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.71
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.4
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.35
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.06
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,6,N Current (RMS),A,24.8
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.2
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.0
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.66
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.7
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.71
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.13
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.38
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.56
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,5,N Current (RMS),A,42.2
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,78.9
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.5
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
