Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.92
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,3,N Current (RMS),A,22.7
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.35
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,1,N Current (RMS),A,53.9
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.78
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,56.62
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,50.83
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,66.7
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
881298,Southchurch Drive,2024-03-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.18
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.48
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.6
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.91
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.53
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.71
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,6,N Current (RMS),A,33.8
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,64.8
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.2
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.1
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.05
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.75
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.87
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.23
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.39
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.84
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,5,N Current (RMS),A,42.0
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.3
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.1
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.0
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,4,N Current (RMS),A,21.3
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.36
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,1,N Current (RMS),A,63.3
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.22
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.54
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,61.25
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,52.22
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,69.42
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
881298,Southchurch Drive,2024-03-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.95
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.29
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.7
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.71
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.5
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.66
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,6,N Current (RMS),A,25.4
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,47.6
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.3
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.3
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.77
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.82
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.28
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.57
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.76
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.99
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,5,N Current (RMS),A,43.4
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.3
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.7
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.19
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.45
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.18
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.71
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,1,N Current (RMS),A,59.4
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.51
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.94
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,59.08
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,50.61
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,69.28
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,133.1
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
881298,Southchurch Drive,2024-03-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.04
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.23
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.97
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.45
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.59
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,6,N Current (RMS),A,31.3
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,57.0
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.8
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.1
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.78
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.16
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.16
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.31
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.11
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.85
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,5,N Current (RMS),A,38.4
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.9
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.6
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.5
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.19
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.48
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.79
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,25.7
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.06
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.97
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,1,N Current (RMS),A,62.1
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.01
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,70.67
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,48.62
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,68.99
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,150.4
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
881298,Southchurch Drive,2024-03-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.18
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.2
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.04
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.37
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.66
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,6,N Current (RMS),A,28.5
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.3
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.3
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.4
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.9
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.01
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.0
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.01
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.88
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.32
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,5,N Current (RMS),A,41.5
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.1
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,79.0
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.56
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,4,N Current (RMS),A,35.3
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.9
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,3,N Current (RMS),A,20.9
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.02
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.21
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,1,N Current (RMS),A,54.2
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.1
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.85
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,66.42
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,49.43
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,68.27
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,141.9
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
881298,Southchurch Drive,2024-03-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.63
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.32
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.02
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.62
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.78
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.99
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,6,N Current (RMS),A,28.3
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.6
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.5
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.8
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.63
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.2
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.97
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.03
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.47
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.37
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,5,N Current (RMS),A,43.5
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.6
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.4
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.05
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,4,N Current (RMS),A,20.8
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.94
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,1,N Current (RMS),A,49.1
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.1
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,58.95
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,50.1
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,68.99
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,135.2
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
881298,Southchurch Drive,2024-03-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.58
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.18
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.67
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.05
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.07
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.97
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,6,N Current (RMS),A,27.7
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.1
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.4
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.3
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.7
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.49
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.03
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.22
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.55
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.08
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,5,N Current (RMS),A,43.3
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.9
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.1
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.4
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.12
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,4,N Current (RMS),A,21.2
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.33
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.64
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,1,N Current (RMS),A,55.8
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.14
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.25
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,60.64
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,48.22
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,69.85
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,142.8
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
881298,Southchurch Drive,2024-03-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.61
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.41
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.75
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.41
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.75
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,6,N Current (RMS),A,30.0
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,53.4
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.4
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.83
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.31
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.55
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.45
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.67
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.54
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,5,N Current (RMS),A,43.5
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.9
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.2
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.7
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.73
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.39
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,4,N Current (RMS),A,23.7
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.63
