Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.36
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,1,N Current (RMS),A,59.1
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.23
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,66.33
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,49.23
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,70.65
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,149.6
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
881298,Southchurch Drive,2024-03-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.76
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.36
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.94
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.19
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.37
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.38
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,6,N Current (RMS),A,31.6
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.0
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.4
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.24
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.42
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.87
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.69
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.56
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.12
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,5,N Current (RMS),A,39.0
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.7
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.2
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.9
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.04
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,4,N Current (RMS),A,29.8
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.72
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.87
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,1,N Current (RMS),A,38.2
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.16
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.78
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,53.47
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,68.23
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,137.2
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
881298,Southchurch Drive,2024-03-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.72
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.69
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.57
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.96
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.1
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.7
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,6,N Current (RMS),A,28.5
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,52.4
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.7
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.8
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.57
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.67
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.96
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.17
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.04
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.96
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,5,N Current (RMS),A,45.7
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.7
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,87.0
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.92
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.21
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,3,N Current (RMS),A,22.9
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.1
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,35.1
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.14
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,1,N Current (RMS),A,41.3
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.23
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,67.1
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,49.92
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,67.95
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,145.5
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.4
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
881298,Southchurch Drive,2024-03-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.75
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.94
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.4
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.4
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.56
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.75
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,6,N Current (RMS),A,32.6
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.0
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.9
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.8
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.68
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.03
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.91
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.41
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.63
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.94
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,5,N Current (RMS),A,57.8
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.3
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.6
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,103.1
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.36
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.35
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.17
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,1,N Current (RMS),A,42.7
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.8
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.29
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,71.19
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,49.1
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,72.8
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,162.0
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
881298,Southchurch Drive,2024-03-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.48
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.82
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.47
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.22
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.25
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.32
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,6,N Current (RMS),A,28.7
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,53.1
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.5
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.98
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.54
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.85
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.66
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.94
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.92
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,5,N Current (RMS),A,70.6
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.1
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.4
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,122.7
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.09
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,4,N Current (RMS),A,24.4
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.23
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,3,N Current (RMS),A,21.9
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.09
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,1,N Current (RMS),A,46.6
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.21
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.25
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,64.63
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,51.79
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,77.06
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,159.4
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
881298,Southchurch Drive,2024-03-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.36
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.48
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.36
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.01
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.7
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.21
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,6,N Current (RMS),A,27.9
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,51.8
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.4
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.3
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.64
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.22
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.93
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.5
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.62
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,5,N Current (RMS),A,50.5
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.7
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.9
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,92.1
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.91
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,4,N Current (RMS),A,24.2
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.09
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.59
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.87
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,1,N Current (RMS),A,46.0
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,62.42
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,56.36
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,73.07
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,143.9
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
881298,Southchurch Drive,2024-03-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.43
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.47
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.08
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.84
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.13
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.5
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,6,N Current (RMS),A,27.8
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,54.8
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.8
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.7
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.93
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.5
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.43
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.15
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.54
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.68
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,5,N Current (RMS),A,50.1
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,90.4
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,91.8
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.83
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.39
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,3,N Current (RMS),A,23.7
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,25.1
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.13
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,1,N Current (RMS),A,42.6
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.78
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,64.04
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,60.38
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,72.42
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,138.4
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
881298,Southchurch Drive,2024-03-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.65
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.52
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.95
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.9
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.69
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.86
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,6,N Current (RMS),A,31.4
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,63.6
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.2
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.2
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.47
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.92
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.72
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.04
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.84
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.26
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,5,N Current (RMS),A,50.3
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,96.5
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,90.6
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.24
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.26
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,4,N Current (RMS),A,25.5
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.31
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
