Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,25.7
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.63
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,1,N Current (RMS),A,46.2
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.23
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.6
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,67.07
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,62.88
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,73.79
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,140.8
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
881298,Southchurch Drive,2024-03-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.63
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.53
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.23
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.42
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.17
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.88
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,6,N Current (RMS),A,35.6
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,69.2
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,50.4
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.63
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.3
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.78
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.48
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.17
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.87
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,5,N Current (RMS),A,51.6
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.9
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,86.1
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,93.1
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.55
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.77
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.05
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.58
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.53
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.11
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,1,N Current (RMS),A,52.0
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.86
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.62
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,69.95
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,57.41
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,76.38
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,149.5
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
881298,Southchurch Drive,2024-03-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.94
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.55
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.3
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.9
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.13
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.34
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,6,N Current (RMS),A,30.1
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,56.1
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.4
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.0
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.24
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.96
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.83
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.94
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.51
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.44
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,5,N Current (RMS),A,51.6
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,84.1
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.5
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.76
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.07
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,4,N Current (RMS),A,23.8
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.36
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.58
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,36.8
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.72
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,1,N Current (RMS),A,48.9
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.23
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.06
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,68.34
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,55.8
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,73.93
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,151.5
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
881298,Southchurch Drive,2024-03-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.98
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.73
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.46
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.34
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.11
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,6,N Current (RMS),A,31.2
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,58.4
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.3
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.8
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.96
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.98
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.54
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.36
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.47
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.66
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,5,N Current (RMS),A,53.4
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.0
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,91.6
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,96.7
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.38
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,4,N Current (RMS),A,20.2
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.79
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.53
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.51
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.19
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,1,N Current (RMS),A,53.0
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.91
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.96
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,70.9
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,60.74
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,78.89
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,154.7
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
881298,Southchurch Drive,2024-03-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.55
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.82
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.27
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.86
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.43
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.78
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,6,N Current (RMS),A,31.2
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,55.7
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.9
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.8
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.45
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.27
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.45
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.03
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.89
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.8
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,5,N Current (RMS),A,54.4
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.1
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,89.6
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,97.4
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.07
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.61
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.65
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,4,N Current (RMS),A,21.1
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.73
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.98
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.8
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,3,N Current (RMS),A,23.9
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.12
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,1,N Current (RMS),A,49.5
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.66
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,72.03
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,61.08
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,78.42
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,157.4
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
881298,Southchurch Drive,2024-03-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.57
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.51
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.25
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.1
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.09
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.41
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,6,N Current (RMS),A,31.6
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,60.1
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.7
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,52.7
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.37
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.37
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.39
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.81
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.68
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.85
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,5,N Current (RMS),A,55.0
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.4
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,91.9
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,100.7
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.52
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,4,N Current (RMS),A,22.8
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.43
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.14
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.82
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.27
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,1,N Current (RMS),A,47.7
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.6
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.06
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,75.29
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,65.39
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,79.97
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,154.8
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.8
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
881298,Southchurch Drive,2024-03-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.19
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.04
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.12
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.18
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.38
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,6,N Current (RMS),A,46.1
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,82.9
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.3
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.3
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.68
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.01
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.48
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.16
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.87
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.24
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,5,N Current (RMS),A,75.9
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.3
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.8
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,137.7
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.5
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.71
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,4,N Current (RMS),A,25.7
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.34
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,2,N Current (RMS),A,39.1
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.67
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,1,N Current (RMS),A,55.0
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.71
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.94
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,86.95
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,55.51
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,91.62
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,203.2
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,361.3
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
881298,Southchurch Drive,2024-03-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,380.9
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.86
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.09
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.84
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.7
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.33
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.08
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,6,N Current (RMS),A,42.3
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,77.4
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.9
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,59.6
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.92
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.24
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.55
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.69
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.94
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,5,N Current (RMS),A,77.6
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.4
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,79.2
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,140.1
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.43
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,4,N Current (RMS),A,26.7
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.23
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,3,N Current (RMS),A,24.1
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.24
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
