Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.65
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,1,N Current (RMS),A,56.1
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.3
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.62
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.46
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,86.68
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,56.27
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,95.22
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,204.9
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.9
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
881298,Southchurch Drive,2024-03-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,394.5
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.73
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.9
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.63
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.66
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.27
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,6,N Current (RMS),A,49.3
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,91.0
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.1
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,63.9
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.9
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.69
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.02
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.82
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.67
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.42
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,5,N Current (RMS),A,84.6
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.6
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,79.0
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,146.4
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.73
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.41
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.87
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.05
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.88
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.47
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,1,N Current (RMS),A,50.8
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.14
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.98
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,85.44
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,60.24
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,99.58
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,203.8
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.2
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
881298,Southchurch Drive,2024-03-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,411.5
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.75
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.36
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.48
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.22
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.2
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,6,N Current (RMS),A,52.0
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,95.0
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.6
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.6
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.54
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.56
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.15
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.97
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.33
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.74
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,5,N Current (RMS),A,76.0
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.7
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,87.1
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,137.0
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.87
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.54
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.18
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.28
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,1,N Current (RMS),A,55.4
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.94
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,85.92
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,58.57
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,97.33
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,207.2
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,362.5
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
881298,Southchurch Drive,2024-03-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,407.7
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.3
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.66
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.69
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.92
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.19
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.47
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,6,N Current (RMS),A,41.9
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,75.6
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.5
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,61.9
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.4
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.29
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.1
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.32
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.85
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.46
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,5,N Current (RMS),A,70.7
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.9
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.2
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,124.0
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.59
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.85
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.39
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.57
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.63
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.63
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,1,N Current (RMS),A,47.4
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.05
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.22
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,83.54
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,61.83
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,91.64
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,193.5
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.2
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
881298,Southchurch Drive,2024-03-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.3
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.1
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.95
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.67
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.1
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.28
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.76
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,6,N Current (RMS),A,42.2
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,76.4
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.5
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.4
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.57
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.41
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.29
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.71
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.58
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.25
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,5,N Current (RMS),A,75.4
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,85.0
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,88.9
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,136.6
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.13
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.4
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.06
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.23
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.58
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,3,N Current (RMS),A,40.7
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.34
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.53
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,1,N Current (RMS),A,48.9
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.87
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.63
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,84.47
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,72.27
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,97.39
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,187.7
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,357.5
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.4
881298,Southchurch Drive,2024-03-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,410.8
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.69
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.68
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.91
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.27
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.05
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.86
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,6,N Current (RMS),A,45.0
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,78.8
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.6
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,64.4
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.72
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.55
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.12
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.95
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.21
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.67
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,5,N Current (RMS),A,88.6
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.6
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,91.1
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,154.7
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.31
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.35
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.86
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,4,N Current (RMS),A,27.8
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.74
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.06
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.43
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,3,N Current (RMS),A,43.3
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.17
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.82
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.64
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,1,N Current (RMS),A,49.0
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.4
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.49
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.33
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,88.26
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,80.67
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,105.78
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,189.3
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,376.2
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.0
881298,Southchurch Drive,2024-03-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,446.8
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.6
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.69
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.86
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.78
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.22
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,6,N Current (RMS),A,46.7
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,87.8
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.6
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,61.5
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.55
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.05
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.32
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.22
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.69
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.87
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,5,N Current (RMS),A,72.7
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.1
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,93.3
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,136.5
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.28
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.18
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.65
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.75
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.03
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.68
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,3,N Current (RMS),A,37.5
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.13
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.73
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.52
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,1,N Current (RMS),A,43.7
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.31
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.71
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,94.11
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,78.03
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,99.83
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,195.3
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,399.2
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.3
881298,Southchurch Drive,2024-03-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,424.3
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.98
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.82
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.34
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.12
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.37
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.11
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,6,N Current (RMS),A,59.4
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,109.3
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.2
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.9
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.47
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.43
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.95
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.24
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.82
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.45
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,5,N Current (RMS),A,69.7
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,115.0
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,95.0
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,137.4
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.85
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,4,N Current (RMS),A,19.2
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.09
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.33
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.75
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,3,N Current (RMS),A,49.4
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.7
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.11
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
