Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.52
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.49
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.82
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,1,N Current (RMS),A,68.4
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.9
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.61
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.48
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,102.54
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,80.53
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,120.48
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,229.0
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,432.4
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.5
881298,Southchurch Drive,2024-03-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,505.7
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.81
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.3
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,28.96
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.29
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.42
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,6,N Current (RMS),A,68.2
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,120.0
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.5
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,65.7
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.46
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.22
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.43
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.29
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.73
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,5,N Current (RMS),A,67.0
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,115.4
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,103.6
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,134.2
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.68
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.23
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.82
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.05
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.68
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.24
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,3,N Current (RMS),A,33.7
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.43
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.66
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.51
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,2,N Current (RMS),A,33.6
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.1
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.49
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,1,N Current (RMS),A,61.8
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.96
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,106.78
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,86.25
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,115.22
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,216.9
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,446.5
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.6
881298,Southchurch Drive,2024-03-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,482.8
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.6
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.23
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,24.79
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.08
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.87
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,6,N Current (RMS),A,55.8
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,104.3
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.5
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,71.9
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.91
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.65
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.06
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.47
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.13
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.24
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,5,N Current (RMS),A,83.2
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,87.1
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,106.5
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,153.2
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.97
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.15
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.26
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.26
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,3,N Current (RMS),A,33.9
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.28
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.63
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.67
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.45
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,1,N Current (RMS),A,67.2
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.7
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.7
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.06
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.12
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,96.24
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,94.53
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,115.18
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,208.8
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,405.8
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,397.5
881298,Southchurch Drive,2024-03-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,485.0
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.82
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.87
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.14
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.66
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.51
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.49
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,6,N Current (RMS),A,48.4
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,90.6
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.2
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,86.0
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.18
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.79
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.79
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.73
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.09
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,38.56
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,5,N Current (RMS),A,90.8
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,88.2
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,106.5
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,161.5
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.62
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.88
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.8
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.22
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.42
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,3,N Current (RMS),A,35.8
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.3
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.24
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.46
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.59
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,1,N Current (RMS),A,64.1
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.3
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.2
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.33
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,97.95
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,93.23
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,122.56
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,223.1
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,412.4
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,390.4
881298,Southchurch Drive,2024-03-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,512.6
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.31
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.39
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.17
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.34
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.18
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,6,N Current (RMS),A,50.9
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,93.2
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,58.1
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,96.8
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.93
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.22
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.28
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.25
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.75
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,48.81
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,5,N Current (RMS),A,116.6
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,95.0
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,135.3
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,202.7
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.79
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,4,N Current (RMS),A,18.7
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.93
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.33
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.77
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,3,N Current (RMS),A,35.2
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.67
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.64
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.09
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.88
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.83
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,1,N Current (RMS),A,56.6
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.3
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,99.73
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,96.14
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,130.87
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,241.2
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,420.0
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,404.2
881298,Southchurch Drive,2024-03-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,544.7
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.71
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.33
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.11
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.19
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.92
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.63
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,6,N Current (RMS),A,55.2
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,110.4
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,59.6
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,93.8
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.34
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.94
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.71
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.44
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.14
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,51.21
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,5,N Current (RMS),A,108.7
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,119.0
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,142.3
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,211.5
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.49
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.56
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.78
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.4
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.73
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.63
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,3,N Current (RMS),A,37.1
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.7
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.38
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.41
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,2,N Current (RMS),A,43.3
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.07
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.78
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.36
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,1,N Current (RMS),A,60.8
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.44
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.88
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,113.98
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,97.53
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,133.94
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,241.1
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,473.7
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,405.5
881298,Southchurch Drive,2024-03-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,553.6
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.34
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.04
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.18
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,27.07
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,6,N Current (RMS),A,59.8
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,100.0
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.5
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,112.6
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.44
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.52
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.78
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.33
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.53
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,59.7
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,5,N Current (RMS),A,134.8
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,122.7
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,130.6
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,244.7
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.28
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.2
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,4,N Current (RMS),A,22.9
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.49
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.41
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.19
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,3,N Current (RMS),A,37.5
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.7
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.08
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.63
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,2,N Current (RMS),A,61.3
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.91
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.04
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.72
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,1,N Current (RMS),A,67.2
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,122.6
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.06
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,125.09
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,103.9
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,151.04
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,254.7
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,516.7
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,428.6
881298,Southchurch Drive,2024-03-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,620.9
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.04
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.14
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,24.85
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.87
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.13
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,6,N Current (RMS),A,50.5
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,102.1
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.7
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,91.7
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.31
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.46
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.32
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.44
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.22
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,49.01
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,5,N Current (RMS),A,102.2
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,130.6
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,129.0
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,202.5
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.31
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.77
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,4,N Current (RMS),A,25.4
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.67
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.14
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.71
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,3,N Current (RMS),A,34.2
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.61
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,2,N Current (RMS),A,44.4
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.3
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.09
