Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.59
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.18
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,1,N Current (RMS),A,64.3
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.3
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,119.7
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.63
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.32
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,115.98
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,99.59
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,130.99
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,229.6
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,478.6
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,409.5
881298,Southchurch Drive,2024-03-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,539.4
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.09
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,29.74
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.71
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.13
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,6,N Current (RMS),A,66.9
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,122.2
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,62.5
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,112.6
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.99
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.05
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.5
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.83
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.41
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,53.18
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,5,N Current (RMS),A,115.4
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,143.9
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,122.5
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,218.4
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.03
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.39
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.63
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,3,N Current (RMS),A,34.4
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.63
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,2,N Current (RMS),A,44.3
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.02
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.27
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.21
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,1,N Current (RMS),A,56.2
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.3
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,136.2
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.16
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,135.69
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,101.29
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,145.25
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,258.3
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,558.2
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,417.3
881298,Southchurch Drive,2024-03-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,595.9
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.85
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.64
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.21
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,28.74
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.38
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,27.6
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,6,N Current (RMS),A,58.9
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,118.9
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,73.0
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,114.7
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.71
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.7
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.31
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.51
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,53.51
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,5,N Current (RMS),A,104.0
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,129.4
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,159.4
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,220.8
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.93
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,4,N Current (RMS),A,23.8
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.65
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.53
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,3,N Current (RMS),A,36.6
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.82
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,2,N Current (RMS),A,51.9
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.6
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.88
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.67
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.2
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,1,N Current (RMS),A,66.2
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.9
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,128.9
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.09
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.29
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,131.02
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,108.13
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,147.65
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,251.4
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,541.8
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,446.8
881298,Southchurch Drive,2024-03-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,610.2
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.6
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,31.01
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.65
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,30.38
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,6,N Current (RMS),A,63.8
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,127.9
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,74.0
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,125.0
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.75
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.83
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.79
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.85
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,43.1
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,49.13
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,5,N Current (RMS),A,92.6
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,136.5
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,177.5
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,203.7
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.37
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.8
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.38
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.16
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,3,N Current (RMS),A,42.1
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.99
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.67
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.37
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,2,N Current (RMS),A,39.2
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.2
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.53
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.28
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.38
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,1,N Current (RMS),A,77.1
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,125.0
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.7
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,157.5
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.75
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,144.54
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,127.09
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,156.76
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,235.0
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,594.0
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,521.9
881298,Southchurch Drive,2024-03-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,645.3
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.34
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,34.16
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.6
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.43
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,6,N Current (RMS),A,72.6
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,140.8
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,69.8
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,105.7
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.51
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.15
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.82
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,41.06
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,45.97
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,44.03
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,5,N Current (RMS),A,70.5
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,171.0
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,189.8
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,182.0
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.55
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.52
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.85
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,4,N Current (RMS),A,27.2
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.22
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.09
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.07
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,3,N Current (RMS),A,35.9
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.96
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,2,N Current (RMS),A,39.3
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.62
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.49
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.29
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,1,N Current (RMS),A,88.4
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,161.3
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,144.57
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,118.86
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,141.95
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,239.2
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,595.7
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,489.8
881298,Southchurch Drive,2024-03-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,586.0
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.92
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.51
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.54
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.38
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.84
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,6,N Current (RMS),A,61.6
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,130.8
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,81.4
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,107.3
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.6
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.7
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.59
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,42.8
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,50.33
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,50.0
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,5,N Current (RMS),A,79.2
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,176.6
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,210.2
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,206.5
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.46
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.14
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,4,N Current (RMS),A,37.1
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.18
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.84
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.97
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,3,N Current (RMS),A,35.6
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.75
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.63
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.16
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.46
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.23
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,1,N Current (RMS),A,82.3
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.1
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,148.5
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.46
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,140.9
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,126.64
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,146.01
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,232.9
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,582.2
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,524.5
881298,Southchurch Drive,2024-03-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,603.7
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.03
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.61
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,33.76
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.86
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.6
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,6,N Current (RMS),A,67.6
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,140.4
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,75.3
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,110.3
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.09
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.69
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.22
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,42.33
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.44
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,52.03
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,5,N Current (RMS),A,96.4
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,175.6
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,157.1
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,215.7
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.48
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.25
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.57
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,4,N Current (RMS),A,31.8
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.39
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.51
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,3,N Current (RMS),A,32.8
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.99
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.69
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.91
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,2,N Current (RMS),A,35.1
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.6
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.9
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.41
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.84
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.29
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,1,N Current (RMS),A,62.7
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,110.3
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.71
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.44
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,139.36
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,120.6
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,149.39
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,244.9
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,578.5
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,500.9
881298,Southchurch Drive,2024-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,619.0
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.05
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,38.03
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,24.11
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,28.97
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,6,N Current (RMS),A,65.0
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,156.7
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,101.3
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,120.6
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.3
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.98
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.58
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,39.95
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,47.0
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,53.52
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,5,N Current (RMS),A,82.7
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,165.6
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,195.3
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,221.3
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.47
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.42
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,4,N Current (RMS),A,67.6
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.1
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.89
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.18
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.64
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,3,N Current (RMS),A,34.7
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.65
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.05
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,2,N Current (RMS),A,48.6
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.8
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.47
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.13
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.68
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,1,N Current (RMS),A,78.4
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
