Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,141.0
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.24
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,153.46
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,139.86
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,153.67
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,228.1
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,635.5
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,578.8
881298,Southchurch Drive,2024-03-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,636.6
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.31
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.43
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,31.01
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.66
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,31.22
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,6,N Current (RMS),A,50.8
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,129.3
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,106.9
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,129.6
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.3
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.93
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,37.0
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,41.26
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,60.15
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,5,N Current (RMS),A,117.6
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,154.6
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,172.9
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,250.3
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.22
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,4,N Current (RMS),A,46.2
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.2
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.35
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.27
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.31
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,3,N Current (RMS),A,38.2
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.4
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.21
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,2,N Current (RMS),A,48.9
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.21
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.57
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.87
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,1,N Current (RMS),A,64.0
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.2
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.1
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,136.9
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.34
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,155.99
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,123.03
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,164.34
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,264.0
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,648.0
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,510.3
881298,Southchurch Drive,2024-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,682.1
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.09
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.57
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,31.8
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.88
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,26.77
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,6,N Current (RMS),A,51.4
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,131.9
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,95.6
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,111.9
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.72
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.72
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,45.16
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,42.21
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,59.57
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,5,N Current (RMS),A,98.3
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,187.8
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,176.0
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,246.4
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.95
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.42
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,4,N Current (RMS),A,39.1
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.15
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.71
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.84
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,3,N Current (RMS),A,43.7
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.65
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.68
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.52
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,2,N Current (RMS),A,38.3
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.1
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.31
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.27
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.73
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,1,N Current (RMS),A,58.7
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.3
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.2
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,136.0
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.82
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,156.02
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,130.36
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,156.85
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,246.9
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,647.1
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,541.3
881298,Southchurch Drive,2024-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,651.4
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.2
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.3
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,28.9
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,25.93
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,29.55
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,6,N Current (RMS),A,44.1
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,119.9
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,107.6
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,122.2
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.16
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.47
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,41.58
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,59.08
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,76.07
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,5,N Current (RMS),A,135.8
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,172.7
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,244.3
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,313.3
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.34
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.38
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,4,N Current (RMS),A,53.5
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.94
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.08
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.53
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,3,N Current (RMS),A,39.9
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.1
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.61
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.36
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,2,N Current (RMS),A,53.2
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.4
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.79
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.38
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.59
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,1,N Current (RMS),A,82.6
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.0
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,147.1
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,166.91
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,137.7
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,179.07
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,267.8
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,688.5
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,568.1
881298,Southchurch Drive,2024-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,739.4
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.36
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.37
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,30.37
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,24.39
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,28.67
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,6,N Current (RMS),A,47.7
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,126.8
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,101.6
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,119.4
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.2
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.52
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,43.06
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,58.67
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,64.21
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,5,N Current (RMS),A,99.4
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,178.2
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,242.5
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,267.2
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.13
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.74
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.43
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,4,N Current (RMS),A,26.2
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.32
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.45
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,3,N Current (RMS),A,35.8
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.8
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.8
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.42
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,2,N Current (RMS),A,42.1
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.3
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.86
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.06
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.57
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,1,N Current (RMS),A,80.8
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.1
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,140.5
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.5
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,148.54
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,137.32
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,169.75
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,256.3
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,616.3
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,569.0
881298,Southchurch Drive,2024-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,706.1
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.56
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.44
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,39.78
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.54
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,34.21
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,6,N Current (RMS),A,62.9
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,164.0
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,101.9
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,141.4
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.3
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.93
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,43.95
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,53.33
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,70.14
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,5,N Current (RMS),A,120.4
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,181.7
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,221.0
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,290.8
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.45
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.44
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,4,N Current (RMS),A,27.2
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.92
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.81
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.63
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,3,N Current (RMS),A,42.1
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.9
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.0
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.71
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,2,N Current (RMS),A,39.7
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.47
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.69
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.84
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,1,N Current (RMS),A,76.6
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.7
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,136.6
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,159.27
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,130.42
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,181.33
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,289.8
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,659.1
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,539.8
881298,Southchurch Drive,2024-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,750.9
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.24
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,35.75
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,24.19
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.88
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,6,N Current (RMS),A,57.1
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,148.8
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,100.7
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,116.4
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.01
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.65
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.8
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,40.99
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,47.78
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,66.57
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,5,N Current (RMS),A,118.8
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,170.0
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,198.1
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,276.0
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.53
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,4,N Current (RMS),A,40.8
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.3
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.62
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.58
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.48
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,3,N Current (RMS),A,39.4
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.1
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.7
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.68
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.41
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,2,N Current (RMS),A,48.4
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.8
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.26
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.21
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.77
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,1,N Current (RMS),A,72.8
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,126.1
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,148.6
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.05
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,160.55
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,128.27
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,170.66
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,282.5
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,665.6
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,530.8
881298,Southchurch Drive,2024-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,708.3
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.96
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,36.38
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,26.83
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,32.84
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,6,N Current (RMS),A,54.1
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,150.7
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,111.9
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,136.6
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.19
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.32
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,45.59
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,49.96
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,71.94
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,5,N Current (RMS),A,122.9
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,189.4
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,207.2
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,299.1
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.73
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.91
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,4,N Current (RMS),A,44.4
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.46
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.6
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.26
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,3,N Current (RMS),A,36.2
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.3
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.83
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,2,N Current (RMS),A,39.6
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.5
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.9
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.03
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,1,N Current (RMS),A,89.2
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.2
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,154.5
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
