Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.03
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,154.96
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,135.89
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,182.82
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,283.4
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,643.1
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,564.6
881298,Southchurch Drive,2024-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,761.2
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.63
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,43.71
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.52
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,28.17
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,6,N Current (RMS),A,80.4
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,181.8
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,102.3
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,117.2
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.21
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.02
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,40.76
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,48.5
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,66.12
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,5,N Current (RMS),A,115.2
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,169.0
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,201.9
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,274.4
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.98
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.08
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,4,N Current (RMS),A,41.5
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.68
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.62
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.49
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.09
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.93
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.66
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,2,N Current (RMS),A,35.7
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.3
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.69
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.47
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.23
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,1,N Current (RMS),A,68.1
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,138.7
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.9
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,154.92
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,136.71
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,182.75
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,278.3
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,641.3
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,565.7
881298,Southchurch Drive,2024-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,757.5
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.96
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,39.61
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,31.29
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.1
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,6,N Current (RMS),A,58.5
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,163.1
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,129.1
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,115.6
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.69
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.3
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,37.24
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,45.55
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,59.2
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,5,N Current (RMS),A,97.7
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,154.6
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,187.2
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,244.1
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.56
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.13
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.16
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.48
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.21
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,3,N Current (RMS),A,55.9
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.7
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.18
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.32
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.24
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.33
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.39
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.75
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,1,N Current (RMS),A,76.1
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,152.5
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.61
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,146.08
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,139.84
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,177.69
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,257.5
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,600.5
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,573.5
881298,Southchurch Drive,2024-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,728.9
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.48
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,37.27
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.1
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,29.03
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,6,N Current (RMS),A,60.0
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,152.3
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,92.3
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,119.3
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.69
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.48
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,37.59
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,46.1
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,66.33
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,5,N Current (RMS),A,122.0
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,154.8
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,189.1
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,271.9
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.6
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.63
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,4,N Current (RMS),A,29.7
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.54
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.18
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.66
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,3,N Current (RMS),A,43.8
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.8
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.3
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.83
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.7
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.64
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,2,N Current (RMS),A,33.8
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.7
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.18
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.26
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.64
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,1,N Current (RMS),A,78.2
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,147.8
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.52
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,144.0
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,130.55
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,181.93
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,281.7
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,590.4
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,534.4
881298,Southchurch Drive,2024-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,745.3
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.47
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,42.17
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,26.77
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.46
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,6,N Current (RMS),A,65.1
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,174.1
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,111.0
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,113.4
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.34
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.36
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.98
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,52.16
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,62.61
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,5,N Current (RMS),A,108.6
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,145.1
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,214.3
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,258.1
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.14
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.2
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,4,N Current (RMS),A,27.1
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.64
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.64
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.32
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,3,N Current (RMS),A,49.3
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.9
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.3
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.81
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,2,N Current (RMS),A,43.6
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.1
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.78
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.06
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.56
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,1,N Current (RMS),A,54.7
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.4
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.2
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,143.75
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,139.75
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,164.19
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,228.0
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,593.8
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,574.4
881298,Southchurch Drive,2024-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,677.6
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,42.56
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,25.63
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.39
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,6,N Current (RMS),A,75.6
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,178.4
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,108.7
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,111.0
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.81
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.77
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,38.96
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,48.86
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,58.87
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,5,N Current (RMS),A,88.9
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,163.9
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,204.3
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,246.7
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.56
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.95
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.44
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.84
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.1
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,3,N Current (RMS),A,55.1
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.7
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.04
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.88
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,2,N Current (RMS),A,41.2
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.9
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.05
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.64
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.84
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,1,N Current (RMS),A,58.9
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.9
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,126.0
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,155.61
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,134.7
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,162.74
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,235.1
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,651.9
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,563.8
881298,Southchurch Drive,2024-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,682.0
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,42.43
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,26.27
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,28.8
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,6,N Current (RMS),A,64.5
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,177.0
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,110.2
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,120.8
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.42
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.95
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,37.11
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,45.5
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,64.0
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,5,N Current (RMS),A,110.2
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,157.2
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,190.9
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,267.7
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.65
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,4,N Current (RMS),A,24.3
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.43
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.13
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.42
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,3,N Current (RMS),A,51.0
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.3
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.92
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.99
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,2,N Current (RMS),A,59.5
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.2
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.53
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.23
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.18
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,1,N Current (RMS),A,69.9
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,156.5
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.3
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.2
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,173.07
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,132.75
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,165.88
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,263.9
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,724.5
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,557.8
881298,Southchurch Drive,2024-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,694.3
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.77
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,41.88
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.19
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,32.07
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,6,N Current (RMS),A,62.6
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,175.1
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,105.1
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,134.0
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.82
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.73
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.45
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,39.76
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.6
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,64.78
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,5,N Current (RMS),A,127.0
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,167.2
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,157.4
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,270.7
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.42
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.05
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,4,N Current (RMS),A,21.9
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.92
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.83
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.77
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,3,N Current (RMS),A,53.6
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.1
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.94
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.94
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,2,N Current (RMS),A,46.4
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.6
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.13
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.37
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.51
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,1,N Current (RMS),A,101.5
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,148.7
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
