Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,147.16
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,122.44
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,181.9
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,300.6
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,616.0
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,511.1
881298,Southchurch Drive,2024-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,760.6
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.47
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,34.03
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.34
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,33.93
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,6,N Current (RMS),A,63.2
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,141.8
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,85.5
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,141.8
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.87
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.04
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,37.76
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,44.56
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,67.13
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,5,N Current (RMS),A,126.9
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,159.1
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,185.9
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,279.8
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.85
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.83
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.26
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.14
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,3,N Current (RMS),A,56.6
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.4
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.17
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.4
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.29
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,2,N Current (RMS),A,33.1
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.1
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.23
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.54
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,1,N Current (RMS),A,82.0
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,144.4
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,130.74
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,126.91
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,185.09
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,302.4
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,547.9
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,529.2
881298,Southchurch Drive,2024-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,771.2
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.25
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,35.34
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.42
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,32.78
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,6,N Current (RMS),A,73.5
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,147.3
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,77.7
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,137.2
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.13
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.8
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,42.28
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,38.34
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,63.1
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,5,N Current (RMS),A,122.5
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,177.2
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,160.9
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,263.6
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.94
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,4,N Current (RMS),A,21.9
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.29
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.43
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.54
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,3,N Current (RMS),A,60.6
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.4
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.0
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.66
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.25
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,2,N Current (RMS),A,39.4
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.32
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.63
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.06
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,1,N Current (RMS),A,52.7
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.1
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.7
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,144.93
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,118.01
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,169.04
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,270.5
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,605.8
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,493.2
881298,Southchurch Drive,2024-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,705.5
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.61
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,36.63
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.16
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,30.55
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,6,N Current (RMS),A,72.5
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,152.9
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,76.9
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,128.1
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.74
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.29
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,40.69
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,45.97
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,61.2
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,5,N Current (RMS),A,99.1
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,170.3
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,191.9
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,255.9
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.16
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.27
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,4,N Current (RMS),A,28.2
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.02
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.61
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.65
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,3,N Current (RMS),A,52.4
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.3
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.2
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,123.5
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.01
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.84
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,2,N Current (RMS),A,28.3
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.65
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.4
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.59
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.82
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,1,N Current (RMS),A,40.6
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,142.93
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,127.94
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,165.58
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,245.7
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,596.9
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,534.2
881298,Southchurch Drive,2024-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,692.1
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.85
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,39.84
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.5
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,29.91
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,6,N Current (RMS),A,75.0
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,165.7
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,82.4
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,125.4
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.61
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.46
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,42.18
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,44.07
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,60.81
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,5,N Current (RMS),A,99.5
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,176.4
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,184.0
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,254.3
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.39
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,4,N Current (RMS),A,33.1
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.01
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.7
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.42
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,3,N Current (RMS),A,45.0
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.1
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.0
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.47
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.76
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.7
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.81
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.18
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.91
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.03
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,1,N Current (RMS),A,43.0
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.37
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,151.08
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,131.29
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,166.37
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,237.8
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,629.2
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,546.2
881298,Southchurch Drive,2024-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,694.0
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.92
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.58
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,33.35
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.46
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,30.75
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,6,N Current (RMS),A,65.9
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,138.3
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,74.0
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,128.1
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.0
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.02
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.58
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,39.1
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,63.45
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,5,N Current (RMS),A,130.3
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,129.0
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,162.6
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,263.4
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.1
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.13
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.89
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.5
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.16
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.35
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,3,N Current (RMS),A,41.4
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.2
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.2
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.6
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.02
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.42
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.77
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.62
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.74
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.88
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.19
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.6
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,1,N Current (RMS),A,40.6
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.7
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.69
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,129.84
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,120.8
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,167.66
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,260.2
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,541.2
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,501.2
881298,Southchurch Drive,2024-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,696.5
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.91
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.49
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,30.82
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.4
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,27.99
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,6,N Current (RMS),A,59.5
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,127.3
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,73.0
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,116.1
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.05
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.83
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.51
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.67
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,57.41
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,5,N Current (RMS),A,108.6
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,143.6
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,157.3
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,237.7
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.63
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,4,N Current (RMS),A,26.6
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.21
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.12
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.02
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.82
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,3,N Current (RMS),A,51.1
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.5
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.2
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.69
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.95
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.03
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,1,N Current (RMS),A,44.6
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.21
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.2
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,116.35
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,112.24
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,144.45
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,230.4
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,483.7
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,463.6
881298,Southchurch Drive,2024-03-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,598.9
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.64
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.5
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.28
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.86
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,27.54
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,6,N Current (RMS),A,48.1
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,121.0
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,82.5
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,114.6
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.38
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.22
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.7
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,45.49
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,62.73
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,5,N Current (RMS),A,124.4
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,129.1
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,188.0
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,258.2
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.32
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.2
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,4,N Current (RMS),A,33.3
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.57
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.41
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.04
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,3,N Current (RMS),A,42.3
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.4
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.9
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.7
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.6
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.57
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.03
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.69
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.47
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,1,N Current (RMS),A,47.0
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.7
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,122.5
