Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,122.85
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,156.31
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,233.7
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,508.1
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,506.2
881298,Southchurch Drive,2024-03-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,646.1
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.6
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.05
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.65
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.72
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,40.07
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,6,N Current (RMS),A,99.6
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,99.6
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,58.6
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,168.7
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.03
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.63
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.86
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.99
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,61.73
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,5,N Current (RMS),A,151.7
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,111.2
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,123.3
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,257.3
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.08
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.45
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.7
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.87
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.84
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,3,N Current (RMS),A,48.8
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,107.4
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.6
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.58
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.87
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.31
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,1,N Current (RMS),A,48.0
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.6
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,107.74
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,92.47
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,160.96
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,315.7
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,454.3
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,388.4
881298,Southchurch Drive,2024-03-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,670.5
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.76
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.88
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.44
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.1
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,33.13
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,6,N Current (RMS),A,77.2
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,99.4
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,64.7
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,140.2
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.54
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.99
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.94
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.41
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,56.17
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,5,N Current (RMS),A,127.5
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,115.8
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,124.1
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,235.3
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.07
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.33
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.78
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.72
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.46
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,3,N Current (RMS),A,46.4
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.3
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.4
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.6
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.63
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.07
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,1,N Current (RMS),A,48.4
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,110.58
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,92.32
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,148.06
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,273.6
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,466.6
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,387.2
881298,Southchurch Drive,2024-03-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,619.4
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.57
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.06
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.32
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,6,N Current (RMS),A,42.0
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,94.8
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,72.0
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,94.2
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.01
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.7
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.14
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.53
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,59.63
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,5,N Current (RMS),A,137.1
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,125.1
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,119.5
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,249.5
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.51
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.51
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,4,N Current (RMS),A,20.9
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.04
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.88
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.43
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,3,N Current (RMS),A,54.8
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.1
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.7
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.88
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.9
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.52
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,1,N Current (RMS),A,54.1
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,112.05
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,96.51
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,135.72
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,235.7
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,473.5
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,402.8
881298,Southchurch Drive,2024-03-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,568.6
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.45
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.93
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.97
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.01
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.47
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,6,N Current (RMS),A,51.3
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,104.5
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,63.6
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,106.4
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.61
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.18
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.07
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,66.7
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,5,N Current (RMS),A,184.6
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,96.6
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.2
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,276.3
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.64
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.01
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.2
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.28
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.03
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.04
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,3,N Current (RMS),A,55.2
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.3
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,116.3
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.86
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,1,N Current (RMS),A,66.4
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.8
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.21
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,99.27
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,84.4
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,156.83
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,318.6
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,418.9
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.3
881298,Southchurch Drive,2024-03-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,651.8
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.63
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.14
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.78
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.2
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,32.13
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,6,N Current (RMS),A,64.7
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,107.2
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,72.0
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,133.7
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.4
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.77
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.78
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,73.2
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,5,N Current (RMS),A,201.0
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,110.0
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,100.4
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,300.6
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.11
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.17
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,4,N Current (RMS),A,22.3
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.73
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.54
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.73
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.85
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,3,N Current (RMS),A,44.8
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.9
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.9
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.3
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,2,N Current (RMS),A,29.3
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.48
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.28
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,1,N Current (RMS),A,61.7
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,105.55
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,87.87
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,165.98
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,335.7
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,440.8
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.5
881298,Southchurch Drive,2024-03-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,684.8
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.18
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.75
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.97
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,6,N Current (RMS),A,65.0
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,100.6
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,51.7
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,108.9
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.98
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.94
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.9
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.84
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,66.74
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,5,N Current (RMS),A,201.7
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,98.4
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,72.8
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,277.3
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.91
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.33
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.24
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.03
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.11
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.54
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,3,N Current (RMS),A,39.6
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.3
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.3
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.9
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.36
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,2,N Current (RMS),A,31.1
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.13
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.28
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.15
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,1,N Current (RMS),A,52.1
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,106.54
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,69.67
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,142.74
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,316.7
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,447.1
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.6
881298,Southchurch Drive,2024-03-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,594.5
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.95
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,35.64
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.38
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.23
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,6,N Current (RMS),A,75.9
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,148.9
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,66.8
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,89.8
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.22
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.92
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.2
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.12
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,59.71
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,5,N Current (RMS),A,160.5
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,108.8
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,93.1
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,248.2
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.26
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.96
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.11
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,4,N Current (RMS),A,26.1
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.65
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.88
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.51
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,3,N Current (RMS),A,40.2
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.9
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.7
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.44
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,2,N Current (RMS),A,49.1
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.08
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.69
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.85
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,1,N Current (RMS),A,38.3
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,131.26
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,93.08
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,136.62
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,251.5
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,549.5
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,391.6
