Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,571.0
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.65
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.66
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.48
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.3
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.31
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,6,N Current (RMS),A,57.9
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,114.6
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.2
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,85.8
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.36
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.22
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.64
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.59
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,62.9
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,5,N Current (RMS),A,175.5
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,94.0
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,88.3
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,258.8
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.28
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.3
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.7
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,4,N Current (RMS),A,22.9
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.22
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.03
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.03
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,3,N Current (RMS),A,39.0
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.2
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.0
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.12
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,2,N Current (RMS),A,42.7
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.47
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.74
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,1,N Current (RMS),A,54.6
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,120.21
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,87.24
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,144.37
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,278.3
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,498.9
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.2
881298,Southchurch Drive,2024-03-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,596.1
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.84
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.34
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.38
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.42
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.3
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,6,N Current (RMS),A,50.7
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,106.8
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.2
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,73.6
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.46
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.34
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.37
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.76
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,51.74
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,5,N Current (RMS),A,133.9
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,89.9
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,91.9
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,214.6
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.91
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.98
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.76
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.74
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.6
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.82
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.2
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.6
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.8
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.26
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.14
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.15
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.46
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,1,N Current (RMS),A,40.6
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,109.8
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,90.72
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,133.41
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,241.3
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,462.5
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,377.2
881298,Southchurch Drive,2024-03-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,554.1
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.04
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,34.09
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.36
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.12
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,6,N Current (RMS),A,63.2
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,141.4
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,73.2
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,92.7
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.66
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.68
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.14
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.66
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.69
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,51.57
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,5,N Current (RMS),A,131.2
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.8
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,97.7
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,214.5
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.93
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.91
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.34
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,4,N Current (RMS),A,22.8
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.48
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.28
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.08
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.23
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,3,N Current (RMS),A,43.9
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.6
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.2
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.42
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.31
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.71
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,2,N Current (RMS),A,38.4
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.09
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.17
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.57
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,1,N Current (RMS),A,42.7
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.7
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,119.34
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,97.93
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,147.53
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,256.3
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,499.0
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,407.7
881298,Southchurch Drive,2024-03-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,613.0
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.65
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.93
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.89
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.13
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,6,N Current (RMS),A,41.2
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,94.0
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,87.9
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,85.8
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.68
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.48
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.67
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.9
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,54.75
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,5,N Current (RMS),A,156.5
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.6
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,82.4
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,228.4
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.83
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.62
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.53
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,4,N Current (RMS),A,22.2
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.67
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.69
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.5
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,3,N Current (RMS),A,55.1
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,118.7
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,114.5
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.25
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.06
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,1,N Current (RMS),A,77.2
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.1
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,105.69
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,88.8
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,134.13
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,247.2
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,448.3
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.6
881298,Southchurch Drive,2024-03-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,561.1
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.92
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.04
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.9
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.89
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.24
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,6,N Current (RMS),A,36.1
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,87.6
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,87.5
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,84.2
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.07
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.96
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.84
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.18
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,57.24
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,5,N Current (RMS),A,146.8
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.5
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,129.1
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,234.9
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.62
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.11
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.74
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.6
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.16
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.23
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,3,N Current (RMS),A,53.8
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.2
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.6
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.83
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,2,N Current (RMS),A,36.1
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.7
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.58
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,1,N Current (RMS),A,84.6
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.9
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,99.48
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,97.57
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,138.72
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,243.7
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,413.9
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,401.3
881298,Southchurch Drive,2024-03-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,571.2
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.41
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.99
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.04
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.78
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,6,N Current (RMS),A,60.8
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,104.7
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.2
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,95.7
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.74
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.35
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.52
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.59
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,62.03
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,5,N Current (RMS),A,193.8
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,97.4
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.8
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,257.4
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.91
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.35
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.54
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.8
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.85
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.29
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,3,N Current (RMS),A,56.7
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.6
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.59
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.5
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,1,N Current (RMS),A,59.4
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,101.54
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,74.28
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,150.25
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,336.4
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,426.2
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.1
881298,Southchurch Drive,2024-03-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,624.9
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.29
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,28.73
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.34
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.1
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,6,N Current (RMS),A,61.3
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,119.9
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.8
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,100.4
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.38
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.06
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.6
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.62
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,56.79
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,5,N Current (RMS),A,172.7
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.0
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,235.6
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.49
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.58
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.76
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,4,N Current (RMS),A,24.6
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.62
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.46
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.01
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,3,N Current (RMS),A,49.5
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.3
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.12
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.64
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,1,N Current (RMS),A,62.4
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,103.94
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,73.22
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,147.0
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,317.6
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,434.6
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.8
881298,Southchurch Drive,2024-03-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,608.8
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.41
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.56
