Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.52
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.73
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,6,N Current (RMS),A,57.4
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,105.3
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.4
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,94.4
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.36
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.37
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.94
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,71.82
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,5,N Current (RMS),A,217.9
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,88.2
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,73.1
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,294.7
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.04
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.82
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.02
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.12
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.78
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,3,N Current (RMS),A,52.4
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.2
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.44
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.8
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,1,N Current (RMS),A,70.3
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,102.57
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,72.41
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,156.95
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,356.2
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,425.3
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.6
881298,Southchurch Drive,2024-03-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,645.3
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.21
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.86
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.44
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.39
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,6,N Current (RMS),A,57.0
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,100.9
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,59.2
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,107.1
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.99
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.43
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.42
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,64.46
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,5,N Current (RMS),A,182.0
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,108.4
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,90.2
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,267.8
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.1
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.96
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.26
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.45
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.91
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.01
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,3,N Current (RMS),A,57.0
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.75
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,2,N Current (RMS),A,44.0
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.34
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.53
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,1,N Current (RMS),A,74.5
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,97.66
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,79.75
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,151.57
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,324.5
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,416.6
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.2
881298,Southchurch Drive,2024-03-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,630.6
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.84
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.06
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.77
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.07
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.72
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,6,N Current (RMS),A,52.5
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,85.0
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.0
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,100.9
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.58
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.73
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.83
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.62
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,54.44
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,5,N Current (RMS),A,151.4
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,95.1
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,82.2
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,227.4
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.41
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.19
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.17
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.21
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.99
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.82
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,3,N Current (RMS),A,61.0
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.9
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,2,N Current (RMS),A,33.7
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.62
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.05
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,1,N Current (RMS),A,94.7
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,124.0
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.8
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,101.17
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,74.47
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,142.64
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,301.8
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,428.6
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.8
881298,Southchurch Drive,2024-03-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,595.5
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.24
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.49
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.26
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.88
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,6,N Current (RMS),A,53.9
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,113.6
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,62.0
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,96.8
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.3
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.07
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.36
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.47
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,49.0
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,5,N Current (RMS),A,105.8
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,110.2
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,141.6
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,205.8
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.62
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.8
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.22
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.68
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.93
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.35
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,3,N Current (RMS),A,65.8
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.1
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,2,N Current (RMS),A,33.9
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.9
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.46
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,1,N Current (RMS),A,94.2
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.9
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.4
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,110.38
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,84.53
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,147.44
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,295.2
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,467.3
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,362.2
881298,Southchurch Drive,2024-03-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,618.2
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.6
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.45
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.28
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.46
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.63
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,6,N Current (RMS),A,49.3
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,103.0
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,59.1
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,60.4
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.8
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.67
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.12
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.75
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,53.13
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,5,N Current (RMS),A,116.7
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,95.9
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,144.1
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,222.7
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.19
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.59
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.83
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.18
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.9
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.39
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,3,N Current (RMS),A,61.2
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,121.8
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.94
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.79
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,1,N Current (RMS),A,59.4
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,91.31
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,88.46
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,135.12
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,255.2
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,387.6
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,374.3
881298,Southchurch Drive,2024-03-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,567.0
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.87
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.9
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.55
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.42
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,6,N Current (RMS),A,49.3
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,117.9
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,75.8
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,92.6
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.08
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.24
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.02
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,36.74
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,64.92
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,5,N Current (RMS),A,139.7
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,129.4
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,155.0
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,271.1
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.71
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.56
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.37
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,4,N Current (RMS),A,25.9
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.15
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.53
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.9
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,3,N Current (RMS),A,43.4
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.9
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.2
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,2,N Current (RMS),A,29.7
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.83
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.26
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,1,N Current (RMS),A,69.4
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.1
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,111.46
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,108.4
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,158.79
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,270.5
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,471.3
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,454.6
881298,Southchurch Drive,2024-03-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,665.1
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.08
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.95
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.55
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.77
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.47
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,6,N Current (RMS),A,39.7
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,96.2
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,83.4
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,73.9
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.65
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.27
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.54
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.08
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,53.32
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,5,N Current (RMS),A,107.9
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,105.5
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,156.5
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,222.8
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.19
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.21
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.83
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,4,N Current (RMS),A,22.9
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.37
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.44
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.56
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,3,N Current (RMS),A,39.4
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.86
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,1,N Current (RMS),A,71.4
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.9
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,93.18
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,98.31
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,131.31
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,230.1
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,395.9
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,411.4
881298,Southchurch Drive,2024-03-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,551.0
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.03
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,29.66
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.91
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,26.49
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,6,N Current (RMS),A,45.4
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,126.4
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,98.5
