Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,114.1
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.19
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.08
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.52
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.04
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,50.13
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,5,N Current (RMS),A,98.9
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,117.4
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,139.4
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,211.6
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.97
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.79
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.88
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.42
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.62
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.49
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,3,N Current (RMS),A,31.7
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.9
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.94
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.32
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,1,N Current (RMS),A,48.3
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.7
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,120.14
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,110.24
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,143.38
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,218.4
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,507.9
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,464.6
881298,Southchurch Drive,2024-03-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,601.4
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.85
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.11
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.24
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.62
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,6,N Current (RMS),A,34.4
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,86.9
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,94.9
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,79.6
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.54
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.47
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.82
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.78
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,49.77
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,5,N Current (RMS),A,103.1
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,99.2
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,141.1
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,208.1
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.47
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.08
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.37
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.7
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.11
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.12
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,3,N Current (RMS),A,47.7
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,123.5
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.8
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.74
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,2,N Current (RMS),A,42.0
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.63
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.17
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,1,N Current (RMS),A,55.8
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.3
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,112.26
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,102.51
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,134.8
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,213.9
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,470.8
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,431.0
881298,Southchurch Drive,2024-03-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,564.8
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.62
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.05
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.5
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.59
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.03
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,6,N Current (RMS),A,40.6
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,57.9
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,58.0
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,79.4
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.11
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.09
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.01
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.59
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,49.43
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,5,N Current (RMS),A,123.0
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,87.4
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,91.6
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,204.0
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.34
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.66
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.47
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.14
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.14
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.55
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,3,N Current (RMS),A,31.5
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.9
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.9
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.27
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,2,N Current (RMS),A,41.9
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.75
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,1,N Current (RMS),A,60.8
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,84.43
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,79.41
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,137.5
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,281.7
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,354.3
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.4
881298,Southchurch Drive,2024-03-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,565.8
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.11
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.63
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.36
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.09
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,6,N Current (RMS),A,36.0
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,90.1
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,66.4
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,65.6
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.47
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.24
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.41
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.79
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,53.14
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,5,N Current (RMS),A,119.0
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,96.4
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,119.8
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,220.3
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.28
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.11
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.62
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,4,N Current (RMS),A,27.9
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.4
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.68
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.9
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.43
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,3,N Current (RMS),A,31.9
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.11
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.37
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,1,N Current (RMS),A,67.0
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.4
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,95.33
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,95.88
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,131.04
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,229.1
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,403.1
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,405.7
881298,Southchurch Drive,2024-03-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,546.9
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.51
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.56
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.53
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.05
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,6,N Current (RMS),A,35.9
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,79.7
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,69.9
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.9
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.93
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.05
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.69
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.85
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,41.35
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,5,N Current (RMS),A,90.5
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.1
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,103.5
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,172.9
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.51
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.86
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.31
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,4,N Current (RMS),A,25.3
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.52
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.74
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.03
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,3,N Current (RMS),A,39.7
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,2,N Current (RMS),A,36.7
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.54
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,1,N Current (RMS),A,56.4
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,83.64
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,86.73
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,106.54
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,194.8
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.7
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,370.2
881298,Southchurch Drive,2024-03-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,448.9
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.63
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.54
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,36.98
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.48
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.81
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,6,N Current (RMS),A,90.3
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,156.1
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,67.1
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,53.0
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.17
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.48
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.76
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.54
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,47.51
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,5,N Current (RMS),A,102.3
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.1
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,132.2
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,196.4
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.18
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.16
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.91
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.41
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,4,N Current (RMS),A,23.9
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.94
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.68
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.94
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,3,N Current (RMS),A,49.1
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,114.6
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,1,N Current (RMS),A,44.0
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,104.34
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,96.15
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,113.76
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,191.3
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,433.6
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,399.8
881298,Southchurch Drive,2024-03-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,471.6
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.7
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,45.76
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.86
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.44
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,6,N Current (RMS),A,80.7
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,186.8
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,106.2
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,97.4
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.98
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.01
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.33
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,41.07
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,57.8
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,5,N Current (RMS),A,100.0
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,135.1
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,169.1
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,238.6
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.36
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.68
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.59
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,4,N Current (RMS),A,27.2
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.9
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.37
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.21
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.53
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,3,N Current (RMS),A,51.1
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,111.9
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.48
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,2,N Current (RMS),A,26.6
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.32
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,1,N Current (RMS),A,46.4
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,130.73
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,130.49
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,149.87
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,188.3
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,537.5
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,534.6
881298,Southchurch Drive,2024-03-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,616.9
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.41
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,30.23
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.11
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.41
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,6,N Current (RMS),A,50.2
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,125.6
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,100.8
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.3
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.6
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.25
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.92
