Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,41.96
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,55.56
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,5,N Current (RMS),A,89.9
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,128.7
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,171.8
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,228.2
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.26
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.61
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.2
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.8
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.66
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.56
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.14
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,3,N Current (RMS),A,54.1
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,121.2
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.4
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.11
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.85
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.96
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.26
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.93
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,1,N Current (RMS),A,48.6
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,127.14
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,141.34
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,149.41
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,183.4
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,519.9
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,577.9
881298,Southchurch Drive,2024-03-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,612.2
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.33
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,28.65
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.71
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.96
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,6,N Current (RMS),A,43.2
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,118.8
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,99.5
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,96.6
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.45
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.89
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.8
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,43.93
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,56.13
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,5,N Current (RMS),A,119.5
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.5
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,180.4
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,231.1
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.47
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.47
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.66
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,4,N Current (RMS),A,26.7
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.7
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.72
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.93
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.82
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,3,N Current (RMS),A,43.3
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.8
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.59
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.96
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.7
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.78
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.42
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.16
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,1,N Current (RMS),A,52.1
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.3
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,111.02
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,135.9
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,159.68
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,240.8
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,459.6
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,557.5
881298,Southchurch Drive,2024-03-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,656.2
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.95
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.27
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.94
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.09
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,6,N Current (RMS),A,50.3
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,112.5
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,72.3
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.8
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.71
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.53
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.42
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.86
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,42.03
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,51.13
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,5,N Current (RMS),A,102.2
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,89.6
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,173.3
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,213.3
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.59
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.46
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.02
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,4,N Current (RMS),A,24.2
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.67
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.03
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.61
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,3,N Current (RMS),A,73.4
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.9
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.3
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.77
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.08
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.47
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.11
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,1,N Current (RMS),A,67.0
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.9
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.8
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,114.63
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,121.37
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,152.04
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,229.4
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,478.7
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,504.8
881298,Southchurch Drive,2024-03-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,629.4
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.76
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.93
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.63
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.38
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.87
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.56
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,6,N Current (RMS),A,35.7
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,70.5
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,59.2
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.6
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.83
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.48
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,36.6
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,41.26
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,5,N Current (RMS),A,91.5
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.4
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,151.8
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,172.1
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.14
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.35
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.07
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.07
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,4,N Current (RMS),A,26.9
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.05
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.38
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,3,N Current (RMS),A,56.5
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,120.0
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.02
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.59
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.52
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,1,N Current (RMS),A,38.4
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,83.8
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,97.41
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,124.43
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,219.5
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,351.8
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,403.1
881298,Southchurch Drive,2024-03-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,515.8
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.93
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.17
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.57
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.86
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.99
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.03
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,6,N Current (RMS),A,44.7
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,92.9
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,62.4
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.5
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.19
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.55
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.3
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.4
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,44.07
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,5,N Current (RMS),A,86.4
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,87.2
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,156.7
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,184.8
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.92
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.5
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.28
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.16
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,4,N Current (RMS),A,30.6
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.07
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.5
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.54
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,3,N Current (RMS),A,44.1
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.3
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.17
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.91
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.19
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,1,N Current (RMS),A,38.8
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,105.82
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,103.1
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,123.74
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,187.8
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,442.5
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,433.9
881298,Southchurch Drive,2024-03-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,517.4
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.71
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.8
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.07
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.56
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.89
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,6,N Current (RMS),A,43.6
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,98.2
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.2
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,77.4
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.82
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.72
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.4
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,32.03
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,47.69
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,5,N Current (RMS),A,92.5
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,107.5
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,134.6
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,197.8
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.66
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.06
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.54
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.1
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.99
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.47
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.64
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,3,N Current (RMS),A,51.2
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.5
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.2
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,2,N Current (RMS),A,45.6
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.91
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.01
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,1,N Current (RMS),A,47.3
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,105.16
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,104.24
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,125.6
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,184.3
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,439.8
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,432.7
881298,Southchurch Drive,2024-03-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,523.6
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.03
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.64
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.98
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.66
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.3
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,6,N Current (RMS),A,44.4
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,76.1
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.7
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,77.1
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.81
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.38
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.71
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.16
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,53.89
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,5,N Current (RMS),A,125.1
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,105.3
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,101.0
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,221.0
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.32
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.03
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.22
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,4,N Current (RMS),A,28.8
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.7
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.65
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.76
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.59
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,3,N Current (RMS),A,31.2
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.9
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.53
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,2,N Current (RMS),A,40.9
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.33
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.95
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,1,N Current (RMS),A,54.4
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,102.78
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,77.27
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,126.42
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,226.0
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,426.1
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
881298,Southchurch Drive,2024-03-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,521.4
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.86
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.21
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.11
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.98
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,6,N Current (RMS),A,35.9
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,74.9
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.3
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.6
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.92
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.08
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.61
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.99
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,55.0
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,5,N Current (RMS),A,125.1
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,99.2
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,121.2
