Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,227.6
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.4
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.68
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.16
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,4,N Current (RMS),A,28.3
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.2
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.92
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.04
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.25
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,3,N Current (RMS),A,33.3
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.3
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.8
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.7
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,2,N Current (RMS),A,41.5
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.78
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,1,N Current (RMS),A,48.2
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,111.1
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,92.8
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,133.2
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,214.5
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,463.8
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,386.1
881298,Southchurch Drive,2024-03-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,555.1
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.83
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.76
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.73
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.81
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.94
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,6,N Current (RMS),A,44.4
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,74.2
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.5
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,81.0
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.19
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.62
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.41
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,54.27
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,5,N Current (RMS),A,134.7
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,85.2
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,107.7
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,226.0
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.36
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.56
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.77
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,4,N Current (RMS),A,27.9
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.3
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.36
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.68
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.71
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,3,N Current (RMS),A,33.8
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.3
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.1
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.43
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.82
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,2,N Current (RMS),A,43.9
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.84
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.89
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,1,N Current (RMS),A,59.1
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,107.33
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,74.67
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,140.39
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,282.4
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,452.2
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.9
881298,Southchurch Drive,2024-03-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,586.0
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.25
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.54
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.36
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.09
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.83
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,6,N Current (RMS),A,41.2
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,75.0
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.6
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,77.0
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.31
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.25
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.5
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.42
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,60.62
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,5,N Current (RMS),A,150.9
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.4
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,129.3
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,251.0
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.29
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.94
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.74
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,4,N Current (RMS),A,25.6
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.2
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.48
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.25
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,3,N Current (RMS),A,33.3
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.3
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.03
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,2,N Current (RMS),A,53.9
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.7
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.67
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.89
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,1,N Current (RMS),A,30.3
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,111.07
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,90.94
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,134.2
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,212.6
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,465.1
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,380.0
881298,Southchurch Drive,2024-03-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,557.8
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.14
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.75
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.09
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.2
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,6,N Current (RMS),A,40.6
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,85.3
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.0
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.7
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.4
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.3
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.78
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.26
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,46.77
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,5,N Current (RMS),A,89.3
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.2
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,142.6
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,193.2
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.54
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.27
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.13
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,4,N Current (RMS),A,25.7
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.45
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.9
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.29
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.7
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.3
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.6
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.75
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,2,N Current (RMS),A,44.5
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,1,N Current (RMS),A,37.9
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,109.36
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,86.76
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,116.83
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,192.2
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,455.8
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,360.4
881298,Southchurch Drive,2024-03-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,484.8
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.71
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.74
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.31
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.58
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.82
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,6,N Current (RMS),A,42.4
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,106.5
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,72.7
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,84.0
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.72
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.15
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.77
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,67.07
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,5,N Current (RMS),A,159.5
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,126.3
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,125.3
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,278.3
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.44
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.07
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.89
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.83
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.88
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.75
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.1
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.25
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,2,N Current (RMS),A,32.9
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.36
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,114.35
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,84.5
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,137.0
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,241.8
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,474.4
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.7
881298,Southchurch Drive,2024-03-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,567.7
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.13
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.6
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.59
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,6,N Current (RMS),A,43.9
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,109.8
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,90.4
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,82.2
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.85
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.48
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.15
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,38.67
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,51.33
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,5,N Current (RMS),A,98.0
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,106.7
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,159.7
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,212.1
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.18
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.81
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,4,N Current (RMS),A,27.2
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.9
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.93
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.54
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.38
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,3,N Current (RMS),A,26.3
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.57
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,2,N Current (RMS),A,39.4
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.72
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,1,N Current (RMS),A,37.4
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,113.68
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,101.43
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,118.37
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,174.3
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,472.1
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,418.5
881298,Southchurch Drive,2024-03-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,490.8
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.65
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.52
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.94
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.32
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,6,N Current (RMS),A,29.1
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,74.3
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,75.4
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.5
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.83
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.87
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.67
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.2
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,50.05
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,62.66
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,5,N Current (RMS),A,148.7
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,86.0
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,208.4
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,258.6
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.81
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.23
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.28
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,4,N Current (RMS),A,28.8
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.9
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.43
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.5
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.54
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,3,N Current (RMS),A,26.1
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.86
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,2,N Current (RMS),A,37.1
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.93
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.44
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,1,N Current (RMS),A,60.8
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.7
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,101.75
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,110.76
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,131.89
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,188.5
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,423.7
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,459.0
881298,Southchurch Drive,2024-03-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,547.9
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.84
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.37
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.64
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.75
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.84
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,6,N Current (RMS),A,31.8
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,68.6
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,66.2
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.8
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.88
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.75
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.46
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.77
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,58.12
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,5,N Current (RMS),A,133.1
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,97.3
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,141.3
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,240.1
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.18
