Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.22
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.94
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,4,N Current (RMS),A,27.2
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.43
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.96
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.15
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,3,N Current (RMS),A,36.2
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.19
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,2,N Current (RMS),A,44.5
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.41
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.99
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,1,N Current (RMS),A,47.5
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,97.31
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,95.03
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,121.19
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,185.3
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,408.4
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,395.7
881298,Southchurch Drive,2024-03-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,502.7
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.83
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.23
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.89
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.66
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.72
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,6,N Current (RMS),A,40.1
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,53.1
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,81.8
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,72.2
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.71
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.03
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.35
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,63.51
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,5,N Current (RMS),A,148.4
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,94.0
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,154.8
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,261.0
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.58
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.72
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.41
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,4,N Current (RMS),A,24.6
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.84
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.28
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.17
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,3,N Current (RMS),A,39.1
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,2,N Current (RMS),A,54.0
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.51
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,1,N Current (RMS),A,40.5
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,84.16
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,97.8
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,130.36
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,220.4
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.4
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,404.1
881298,Southchurch Drive,2024-03-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,539.1
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.49
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.02
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.4
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.52
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.36
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,6,N Current (RMS),A,47.8
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,57.9
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.6
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,91.8
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.24
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.25
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.29
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,72.06
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,5,N Current (RMS),A,195.4
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.7
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,126.2
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,296.5
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.88
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.18
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.59
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.26
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.99
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.12
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,3,N Current (RMS),A,50.8
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.6
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.46
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,2,N Current (RMS),A,35.1
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.9
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,1,N Current (RMS),A,79.8
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.2
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,91.0
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,86.9
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,165.47
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,347.3
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,380.3
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,359.7
881298,Southchurch Drive,2024-03-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,682.5
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.26
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.5
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.95
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,26.04
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,6,N Current (RMS),A,56.6
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,61.9
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,68.9
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,107.5
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.33
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.82
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.19
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.81
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,62.62
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,5,N Current (RMS),A,174.9
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.0
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,103.3
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,256.4
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.34
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.96
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.01
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,4,N Current (RMS),A,22.7
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.81
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.39
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.41
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,3,N Current (RMS),A,29.2
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.5
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,2,N Current (RMS),A,46.8
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.7
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.97
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.95
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,1,N Current (RMS),A,56.0
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,99.31
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,80.15
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,143.62
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,276.3
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,410.5
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.9
881298,Southchurch Drive,2024-03-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,590.2
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.25
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.42
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.06
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.82
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,6,N Current (RMS),A,43.2
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,73.7
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,64.4
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,95.1
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.85
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.01
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.23
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,70.88
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,5,N Current (RMS),A,203.2
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.2
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,99.7
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,291.6
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.02
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.42
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.03
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.67
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.15
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.74
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,3,N Current (RMS),A,30.2
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.5
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.75
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,2,N Current (RMS),A,36.4
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,1,N Current (RMS),A,37.4
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,93.35
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,76.76
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,142.03
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,278.3
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,391.7
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
881298,Southchurch Drive,2024-03-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,585.9
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.49
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.05
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.86
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.37
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.18
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,6,N Current (RMS),A,44.0
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,56.5
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,56.7
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,89.3
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.86
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.94
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.42
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.39
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,61.79
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,5,N Current (RMS),A,164.7
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.0
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,117.3
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,256.5
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.05
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,4,N Current (RMS),A,25.1
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.1
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.73
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.77
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,3,N Current (RMS),A,30.8
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.89
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,1,N Current (RMS),A,33.7
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,83.08
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,75.79
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,131.53
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,257.1
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,353.6
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.8
881298,Southchurch Drive,2024-03-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,546.9
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.62
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.26
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.81
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.13
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.02
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,6,N Current (RMS),A,34.0
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,64.2
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.8
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.9
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.91
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.42
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.6
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.2
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,51.32
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,5,N Current (RMS),A,131.9
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.2
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,120.6
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,212.9
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.18
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.64
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.98
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.44
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.06
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,3,N Current (RMS),A,37.0
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.7
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.2
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,2,N Current (RMS),A,33.8
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.49
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,1,N Current (RMS),A,41.6
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,84.93
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,75.92
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,128.91
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,240.5
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,359.7
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.1
881298,Southchurch Drive,2024-03-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,536.0
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.49
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.8
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.61
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.68
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.73
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.54
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,6,N Current (RMS),A,42.8
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,75.1
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.2
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,74.1
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.3
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.73
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.89
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.79
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,54.25
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,5,N Current (RMS),A,141.2
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.6
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,95.8
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,223.6
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.92
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.58
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.76
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,4,N Current (RMS),A,26.5
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.3
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
