Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.76
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.37
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.45
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,3,N Current (RMS),A,46.7
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.5
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.48
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,2,N Current (RMS),A,38.1
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,1,N Current (RMS),A,43.4
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,90.24
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,69.91
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,134.33
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,260.4
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,378.4
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
881298,Southchurch Drive,2024-03-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,553.6
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.78
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.82
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.42
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.72
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.23
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,6,N Current (RMS),A,48.9
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,69.6
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.7
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,95.5
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.53
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.33
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.11
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.5
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,56.17
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,5,N Current (RMS),A,132.9
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.8
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,106.0
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,230.2
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.45
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.07
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.02
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,4,N Current (RMS),A,30.9
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.28
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.56
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.9
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,3,N Current (RMS),A,47.6
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.63
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,1,N Current (RMS),A,45.7
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.26
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,99.78
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,74.39
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,138.89
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,255.2
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,414.0
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
881298,Southchurch Drive,2024-03-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,569.3
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.63
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.59
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.48
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.87
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.32
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,6,N Current (RMS),A,60.0
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,82.1
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.6
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,101.2
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.61
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.28
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.56
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.84
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.83
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,47.03
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,5,N Current (RMS),A,120.1
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,97.9
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.2
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,194.9
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.13
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.72
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.24
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,4,N Current (RMS),A,34.8
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.3
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.58
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.82
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.13
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,3,N Current (RMS),A,57.2
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.1
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,2,N Current (RMS),A,28.9
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.92
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.07
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,1,N Current (RMS),A,94.3
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.4
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,135.6
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.66
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,106.77
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,68.63
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,147.16
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,300.4
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,442.5
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
881298,Southchurch Drive,2024-03-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,603.4
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.85
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.1
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.88
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.65
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,26.65
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,6,N Current (RMS),A,68.7
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,60.6
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.4
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,110.6
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.96
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.28
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.42
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.71
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.52
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,42.44
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,5,N Current (RMS),A,104.3
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.6
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,96.1
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,176.1
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.25
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.82
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.48
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.72
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.3
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.39
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,3,N Current (RMS),A,43.6
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.4
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.9
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.99
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,2,N Current (RMS),A,35.1
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.48
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.53
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,1,N Current (RMS),A,101.9
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,141.6
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,96.03
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,72.93
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,143.7
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,284.5
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,402.1
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
881298,Southchurch Drive,2024-03-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,593.9
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.59
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.2
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.95
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.6
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.9
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.28
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,6,N Current (RMS),A,52.2
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,55.3
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.8
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,89.2
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.47
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.37
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.65
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.73
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.87
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.49
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,5,N Current (RMS),A,91.6
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.9
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,98.7
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,161.4
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.72
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.03
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.96
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,4,N Current (RMS),A,24.2
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.3
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.7
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.42
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.45
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,3,N Current (RMS),A,35.8
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.23
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,1,N Current (RMS),A,78.5
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.7
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,86.45
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,69.99
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,123.56
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,238.2
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.7
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
881298,Southchurch Drive,2024-03-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,515.8
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.88
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.43
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.71
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.7
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,6,N Current (RMS),A,56.6
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,86.8
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.4
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.34
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.03
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.51
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.49
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.97
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.75
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,5,N Current (RMS),A,84.6
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.2
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,82.0
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,142.1
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.47
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.31
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.73
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,4,N Current (RMS),A,37.6
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,97.1
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.04
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.18
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.29
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.71
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,3,N Current (RMS),A,39.8
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.11
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.25
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,1,N Current (RMS),A,77.7
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,96.12
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,61.46
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,115.51
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,245.5
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,406.0
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
881298,Southchurch Drive,2024-03-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,484.5
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.29
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.63
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.14
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.39
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.6
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.71
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,6,N Current (RMS),A,59.4
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,90.9
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.7
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.3
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.18
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.99
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.4
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.22
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.08
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.11
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,5,N Current (RMS),A,91.3
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.3
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.4
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,138.9
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.48
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.87
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.87
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,4,N Current (RMS),A,38.4
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.8
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.84
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,3,N Current (RMS),A,33.9
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.76
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,2,N Current (RMS),A,38.3
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.38
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,1,N Current (RMS),A,43.2
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,92.0
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,56.82
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,98.1
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,214.1
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,393.2
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
881298,Southchurch Drive,2024-03-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,414.0
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.05
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.43
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.25
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.05
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.6
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.97
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,6,N Current (RMS),A,44.1
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,70.4
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.8
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.68
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.14
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.21
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.23
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.74
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.68
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,5,N Current (RMS),A,92.3
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.4
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,137.9
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.2
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.32
