Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.46
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.12
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,1,N Current (RMS),A,50.6
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,72.64
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.62
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,90.47
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,206.2
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.4
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
881298,Southchurch Drive,2024-03-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.2
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.79
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.32
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.24
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.46
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.88
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.22
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,6,N Current (RMS),A,47.9
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,79.2
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.8
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,64.8
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.37
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.24
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.49
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.87
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.36
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.4
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,5,N Current (RMS),A,68.2
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,107.8
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.1
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,116.2
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.27
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.96
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.22
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.22
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,1,N Current (RMS),A,53.2
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.45
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,83.67
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,55.65
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,86.67
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,180.3
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.8
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
881298,Southchurch Drive,2024-03-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.5
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.83
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.25
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.95
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.6
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.9
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,6,N Current (RMS),A,40.7
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,74.5
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.2
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,63.4
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.72
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.3
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.35
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.84
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.02
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.54
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,5,N Current (RMS),A,64.7
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.3
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.8
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,108.4
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.62
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.82
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.75
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,4,N Current (RMS),A,27.8
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.61
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.44
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,3,N Current (RMS),A,29.6
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.48
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.85
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,1,N Current (RMS),A,55.6
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.98
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,81.86
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,51.12
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,90.88
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,193.1
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.7
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
881298,Southchurch Drive,2024-03-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,382.0
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.08
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.36
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.42
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.89
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.74
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.01
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,6,N Current (RMS),A,37.9
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,60.6
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.7
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,68.4
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.03
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.69
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.68
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.79
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.64
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.62
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,5,N Current (RMS),A,68.3
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.0
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.6
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,112.9
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.28
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,4,N Current (RMS),A,25.9
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.68
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.29
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,3,N Current (RMS),A,43.0
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,2,N Current (RMS),A,25.3
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.15
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,1,N Current (RMS),A,83.0
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.9
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.45
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,49.58
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,100.96
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,222.3
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
881298,Southchurch Drive,2024-03-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,422.6
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.4
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.8
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.19
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.37
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.11
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,6,N Current (RMS),A,46.4
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,81.1
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.9
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.75
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.44
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.24
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.12
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.74
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.99
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,5,N Current (RMS),A,69.6
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.8
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.7
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,114.3
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.97
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.55
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,4,N Current (RMS),A,27.0
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.63
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,3,N Current (RMS),A,39.0
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.08
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,1,N Current (RMS),A,72.3
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,72.36
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,50.67
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,95.08
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,210.0
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.6
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
881298,Southchurch Drive,2024-03-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,401.0
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.88
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.43
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.86
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.18
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.07
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,6,N Current (RMS),A,43.0
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,84.2
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.9
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.0
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.38
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.75
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.34
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.44
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.79
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.01
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,5,N Current (RMS),A,63.1
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.1
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,110.3
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,4,N Current (RMS),A,24.9
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.36
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.8
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,1,N Current (RMS),A,59.3
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,70.23
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,52.76
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,84.25
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,169.8
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.2
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
881298,Southchurch Drive,2024-03-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.3
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.49
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.33
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.48
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.6
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.73
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.67
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,6,N Current (RMS),A,27.7
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,55.1
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.0
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.2
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.05
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.69
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.76
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.6
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.9
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.07
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,5,N Current (RMS),A,59.8
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.2
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,73.9
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,106.0
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.9
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.45
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.82
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.72
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,3,N Current (RMS),A,26.7
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.46
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,1,N Current (RMS),A,46.9
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,64.54
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,50.51
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,80.89
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,161.6
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
881298,Southchurch Drive,2024-03-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.4
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.06
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.98
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.39
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.91
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.08
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.21
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,6,N Current (RMS),A,23.4
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,52.2
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.6
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,52.3
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.05
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.59
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.57
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.16
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.91
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.11
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,5,N Current (RMS),A,49.0
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.7
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,94.8
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.67
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.2
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.14
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.49
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
