Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.83
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,1,N Current (RMS),A,67.8
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.3
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.06
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.96
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,60.28
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,54.25
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,83.46
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,157.1
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
881298,Southchurch Drive,2024-03-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.1
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.04
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.19
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.91
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.8
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.72
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,6,N Current (RMS),A,24.1
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.6
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,58.2
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.2
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.88
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.28
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.63
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.94
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.9
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.31
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,5,N Current (RMS),A,46.1
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.9
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.7
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,91.6
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.57
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,4,N Current (RMS),A,30.7
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.39
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.97
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,1,N Current (RMS),A,35.8
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,57.27
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,59.97
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,73.5
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
881298,Southchurch Drive,2024-03-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.77
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.23
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.32
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.56
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.45
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,6,N Current (RMS),A,30.4
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.4
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,55.6
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,57.7
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.88
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.24
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.94
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.31
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.17
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.25
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,5,N Current (RMS),A,45.1
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.7
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.3
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.9
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.06
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.48
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,1,N Current (RMS),A,43.2
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.68
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,58.44
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,55.72
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,76.43
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
881298,Southchurch Drive,2024-03-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.67
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.99
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.31
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.47
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.87
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.21
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,6,N Current (RMS),A,28.6
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,54.0
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.5
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.6
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.27
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.79
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.28
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.09
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.02
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.47
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,5,N Current (RMS),A,45.8
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.4
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.3
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,88.3
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.63
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.42
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,4,N Current (RMS),A,26.6
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,3,N Current (RMS),A,31.4
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.2
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,1,N Current (RMS),A,41.4
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.52
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,60.15
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,47.52
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,78.84
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,157.2
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
881298,Southchurch Drive,2024-03-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.4
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.71
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.14
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.48
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.17
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.53
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.06
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,6,N Current (RMS),A,24.8
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.7
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.2
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.7
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.6
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.1
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.72
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.55
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.18
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.83
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,5,N Current (RMS),A,55.3
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.9
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.1
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.7
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.66
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.79
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.12
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.2
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.56
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,58.25
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,51.88
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,72.47
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,134.8
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
881298,Southchurch Drive,2024-03-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.35
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.16
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.55
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.33
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.76
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.16
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,6,N Current (RMS),A,24.7
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,52.8
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.9
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.7
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.74
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.73
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.62
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.82
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.67
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.76
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,5,N Current (RMS),A,41.9
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.3
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,83.0
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.3
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.39
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,4,N Current (RMS),A,35.3
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.96
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.32
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,3,N Current (RMS),A,33.7
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.09
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,1,N Current (RMS),A,35.3
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.41
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.47
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,60.49
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,59.57
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,67.79
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,118.5
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
881298,Southchurch Drive,2024-03-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.43
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.25
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.49
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.56
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.5
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.95
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,6,N Current (RMS),A,26.8
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,53.9
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.8
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.08
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.11
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.6
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.02
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.66
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.33
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,5,N Current (RMS),A,42.0
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.2
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.6
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.85
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.86
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,4,N Current (RMS),A,68.7
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.4
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.41
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.81
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,1,N Current (RMS),A,33.9
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.75
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.05
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,72.92
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,58.42
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,67.73
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,126.7
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.4
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
881298,Southchurch Drive,2024-03-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.44
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.53
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.09
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.07
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.07
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,6,N Current (RMS),A,29.8
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,59.9
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.6
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.2
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.39
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.15
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.5
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.47
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.75
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.29
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,5,N Current (RMS),A,41.7
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.7
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.8
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,83.1
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.07
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,4,N Current (RMS),A,61.6
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.4
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.33
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.77
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
