Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,1,N Current (RMS),A,34.1
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.58
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,73.22
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,53.08
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,66.35
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,140.1
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.2
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
881298,Southchurch Drive,2024-03-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.62
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.32
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.23
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.06
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.13
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,6,N Current (RMS),A,24.8
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,52.2
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.7
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.0
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.3
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.27
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.19
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.73
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.13
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.52
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,5,N Current (RMS),A,43.4
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.8
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.4
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,83.0
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.69
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,4,N Current (RMS),A,32.6
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,3,N Current (RMS),A,23.1
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.43
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.55
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.84
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,60.12
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,50.02
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,66.26
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,125.7
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
881298,Southchurch Drive,2024-03-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.66
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.02
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.26
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.99
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.25
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,6,N Current (RMS),A,22.2
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,56.6
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.9
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.12
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.62
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.41
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.2
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.62
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.27
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,5,N Current (RMS),A,40.2
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.3
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.8
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.3
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.67
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.86
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,4,N Current (RMS),A,30.8
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.76
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,3,N Current (RMS),A,23.9
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.31
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.17
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.74
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,62.99
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,52.5
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,64.15
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
881298,Southchurch Drive,2024-03-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.4
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.2
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.37
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.59
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.68
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.19
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,6,N Current (RMS),A,22.4
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,53.6
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.2
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.7
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.88
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.03
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.79
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.28
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.02
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.15
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,5,N Current (RMS),A,39.9
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.4
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.0
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.73
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.36
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.01
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.77
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,3,N Current (RMS),A,25.8
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.38
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,60.29
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,50.87
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,63.01
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,126.9
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
881298,Southchurch Drive,2024-03-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.18
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.2
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.52
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.3
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.13
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,6,N Current (RMS),A,22.7
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,53.0
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.4
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.4
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.95
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.58
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.94
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.21
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.72
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.67
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,5,N Current (RMS),A,40.8
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.9
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.8
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.9
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.65
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.45
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,4,N Current (RMS),A,26.7
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.37
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.33
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.51
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,1,N Current (RMS),A,37.6
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.37
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.05
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,60.24
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,48.45
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,63.57
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,132.4
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
881298,Southchurch Drive,2024-03-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.41
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.31
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.69
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.1
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.57
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.81
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,6,N Current (RMS),A,24.2
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.1
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.1
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.7
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.18
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.76
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.77
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.7
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.73
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.62
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,5,N Current (RMS),A,44.0
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.0
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.2
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.19
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,4,N Current (RMS),A,30.7
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.3
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,3,N Current (RMS),A,25.3
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,1,N Current (RMS),A,36.4
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.49
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.4
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,58.24
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,44.23
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,63.16
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,140.3
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
881298,Southchurch Drive,2024-03-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.53
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.42
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.64
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.91
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.4
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.4
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,6,N Current (RMS),A,25.3
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,48.0
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.4
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.4
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.24
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.49
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.51
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.21
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.09
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.56
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,5,N Current (RMS),A,45.0
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.3
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.8
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.5
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.36
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.56
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,4,N Current (RMS),A,29.8
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,1,N Current (RMS),A,35.9
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.08
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.24
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,57.85
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,43.28
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,62.92
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,137.8
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
881298,Southchurch Drive,2024-03-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.66
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.41
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.39
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.14
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.5
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.24
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,6,N Current (RMS),A,25.4
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.0
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.6
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.6
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.61
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.45
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.11
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.71
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.49
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.8
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,5,N Current (RMS),A,46.5
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.7
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.1
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.9
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.02
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.68
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
