Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.41
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.09
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.08
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.08
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,59.12
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,43.78
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,64.5
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
881298,Southchurch Drive,2024-03-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.43
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.16
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.64
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.05
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.21
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.03
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,6,N Current (RMS),A,24.0
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.8
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.9
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.31
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.96
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.54
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.09
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.07
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,5,N Current (RMS),A,41.5
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.4
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.5
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.58
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,4,N Current (RMS),A,29.5
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,3,N Current (RMS),A,24.7
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.76
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.58
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,1,N Current (RMS),A,36.9
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.75
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.9
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,58.65
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,44.49
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,63.95
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,136.3
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
881298,Southchurch Drive,2024-03-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.01
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.18
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.55
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.47
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.72
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.33
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,6,N Current (RMS),A,27.3
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,49.3
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.2
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.7
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.74
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.58
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.57
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.63
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.62
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.29
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,5,N Current (RMS),A,42.7
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.8
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.6
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.9
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.45
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.73
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,4,N Current (RMS),A,24.4
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.17
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.56
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,1,N Current (RMS),A,38.7
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,61.5
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,47.96
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,69.95
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,143.0
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
881298,Southchurch Drive,2024-03-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.08
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.21
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.48
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.61
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.59
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.95
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,6,N Current (RMS),A,28.0
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.1
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.9
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.2
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.82
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.81
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.64
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.53
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.77
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.86
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,5,N Current (RMS),A,45.9
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.7
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.6
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.83
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.85
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.2
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.17
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.24
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,1,N Current (RMS),A,51.2
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.1
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.24
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,61.82
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,47.92
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,73.73
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,155.2
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
881298,Southchurch Drive,2024-03-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.1
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.01
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.35
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.68
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.31
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,6,N Current (RMS),A,25.9
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.6
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.6
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.79
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.37
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.87
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.44
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.17
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.67
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,5,N Current (RMS),A,47.1
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.2
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.9
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.9
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.33
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.61
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,4,N Current (RMS),A,24.8
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,3,N Current (RMS),A,23.6
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.71
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,1,N Current (RMS),A,60.7
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.09
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.81
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.26
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,60.75
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,44.67
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,72.75
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,158.8
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
881298,Southchurch Drive,2024-03-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.7
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.51
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.05
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.64
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.18
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.01
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.1
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,6,N Current (RMS),A,23.6
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.1
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.2
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.12
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.25
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.24
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.13
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.42
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.04
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,5,N Current (RMS),A,46.1
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.4
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,85.7
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.71
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,4,N Current (RMS),A,26.8
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.45
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,3,N Current (RMS),A,21.9
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.77
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.66
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,1,N Current (RMS),A,60.8
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.45
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.19
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,60.58
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,47.52
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,72.9
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,144.8
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
881298,Southchurch Drive,2024-03-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.69
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.21
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.58
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.47
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.95
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.51
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,6,N Current (RMS),A,25.8
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.9
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.1
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.5
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.37
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.26
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.93
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.06
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.21
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.52
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,5,N Current (RMS),A,43.1
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.1
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.3
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,87.2
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.16
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,4,N Current (RMS),A,30.3
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,3,N Current (RMS),A,25.1
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.28
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.42
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,1,N Current (RMS),A,57.0
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.07
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,67.07
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,45.97
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,73.71
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,155.8
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
881298,Southchurch Drive,2024-03-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.9
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.79
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.39
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.67
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.37
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.21
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.34
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,6,N Current (RMS),A,26.3
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.6
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.3
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.8
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.35
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.17
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.68
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.99
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.57
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.36
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,5,N Current (RMS),A,45.5
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,83.4
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.2
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.49
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.49
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.3
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.45
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,3,N Current (RMS),A,24.9
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,2,N Current (RMS),A,37.8
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
