Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.47
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,1,N Current (RMS),A,57.8
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.88
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.26
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,60.97
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,55.67
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,76.9
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,145.5
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
881298,Southchurch Drive,2024-03-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.9
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.8
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.27
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.89
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.42
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.62
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.72
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,6,N Current (RMS),A,24.0
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.0
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.7
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.8
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.03
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.17
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.8
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.67
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.5
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.76
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,5,N Current (RMS),A,47.4
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,88.3
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.1
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.29
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.13
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.01
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.61
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,3,N Current (RMS),A,23.9
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,2,N Current (RMS),A,40.5
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.76
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,1,N Current (RMS),A,60.0
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.04
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.98
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,61.03
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,60.12
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,74.14
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,133.2
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
881298,Southchurch Drive,2024-03-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.98
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.55
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.89
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.56
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.57
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.23
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,6,N Current (RMS),A,25.1
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,46.7
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.8
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.38
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.91
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.92
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.23
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.66
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.77
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,5,N Current (RMS),A,52.5
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.2
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,97.0
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.2
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,4,N Current (RMS),A,25.8
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.18
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.61
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,2,N Current (RMS),A,25.7
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.9
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,1,N Current (RMS),A,61.8
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.09
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.85
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,62.61
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,54.48
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,75.5
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,146.7
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
881298,Southchurch Drive,2024-03-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.1
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.61
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.66
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.49
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.75
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.84
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,6,N Current (RMS),A,25.1
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.7
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.7
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.0
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.23
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.59
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.87
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.91
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.26
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.56
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,5,N Current (RMS),A,54.9
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.8
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,106.1
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,88.4
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.93
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.24
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,3,N Current (RMS),A,24.3
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.77
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.6
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,1,N Current (RMS),A,58.5
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.5
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.53
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,62.04
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,57.47
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,76.08
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,141.5
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
881298,Southchurch Drive,2024-03-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.86
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.3
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.61
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.14
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.29
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.69
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,6,N Current (RMS),A,25.9
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.5
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.2
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.9
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.47
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.33
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.85
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.24
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.43
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.12
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,5,N Current (RMS),A,44.1
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.9
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.7
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,85.6
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.86
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,4,N Current (RMS),A,27.6
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.18
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.74
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.09
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,1,N Current (RMS),A,42.5
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.12
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.36
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,60.31
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,47.42
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,72.53
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,148.9
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
881298,Southchurch Drive,2024-03-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.75
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.92
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.11
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.65
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.62
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,6,N Current (RMS),A,27.6
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,52.2
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.3
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.51
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.06
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.54
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.88
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.86
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.21
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,5,N Current (RMS),A,48.0
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.3
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.3
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,89.6
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.28
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,4,N Current (RMS),A,25.3
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.39
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.62
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,3,N Current (RMS),A,27.4
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.71
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.62
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,1,N Current (RMS),A,44.1
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.9
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,65.94
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,51.13
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,76.25
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,153.3
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
881298,Southchurch Drive,2024-03-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.14
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.77
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.67
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.68
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.86
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.06
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,6,N Current (RMS),A,27.8
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,46.9
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,59.5
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.71
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.22
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.05
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.69
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.74
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.22
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,5,N Current (RMS),A,49.3
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.1
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.2
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,90.4
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.5
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.3
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,4,N Current (RMS),A,27.6
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.41
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.06
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,1,N Current (RMS),A,42.6
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.67
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.09
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,63.5
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,50.95
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,78.15
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,158.9
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
881298,Southchurch Drive,2024-03-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.99
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.95
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.32
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.72
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.25
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.31
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,6,N Current (RMS),A,27.0
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,51.4
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.8
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.4
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.91
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.18
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.9
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.82
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.74
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.66
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,5,N Current (RMS),A,47.6
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.4
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,92.7
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.08
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.12
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.58
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,3,N Current (RMS),A,27.8
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.54
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,1,N Current (RMS),A,47.5
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
