Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.67
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.62
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,66.12
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,52.24
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,79.79
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,160.2
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
881298,Southchurch Drive,2024-03-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.6
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.12
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.72
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.26
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.62
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.07
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,6,N Current (RMS),A,25.9
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.0
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.2
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,55.9
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.88
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.25
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.37
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.04
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.74
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.13
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,5,N Current (RMS),A,48.0
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.2
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,80.5
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.1
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.28
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,4,N Current (RMS),A,26.7
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.95
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.45
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.33
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.07
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,1,N Current (RMS),A,49.5
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.5
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,63.91
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,54.22
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,77.07
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,151.5
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
881298,Southchurch Drive,2024-03-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.4
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.86
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.05
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.18
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.72
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.2
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.18
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,6,N Current (RMS),A,27.1
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,51.1
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.7
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,52.8
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.8
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.54
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.04
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.09
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.87
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,5,N Current (RMS),A,49.6
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.9
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.6
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,94.0
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.86
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,4,N Current (RMS),A,26.1
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.79
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.41
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.95
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.54
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.27
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,1,N Current (RMS),A,49.5
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.68
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.12
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,64.8
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,55.97
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,77.6
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,155.8
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
881298,Southchurch Drive,2024-03-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.0
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.65
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.02
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.06
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.21
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.44
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.86
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,6,N Current (RMS),A,27.4
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.3
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,54.8
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.62
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.6
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.34
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.38
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.52
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.58
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,5,N Current (RMS),A,55.0
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.4
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,82.2
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,103.5
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.22
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,4,N Current (RMS),A,27.2
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.6
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.61
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,1,N Current (RMS),A,48.6
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.75
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.28
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,66.95
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,63.62
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,84.31
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,158.2
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
881298,Southchurch Drive,2024-03-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.3
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.14
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.37
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.82
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.11
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.25
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.84
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,6,N Current (RMS),A,31.8
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,60.0
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.4
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,59.2
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.17
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.13
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.88
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.02
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.06
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.68
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,5,N Current (RMS),A,56.8
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.9
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.9
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,104.8
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.42
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,4,N Current (RMS),A,25.7
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.26
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.56
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.28
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,1,N Current (RMS),A,68.7
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.2
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.79
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.44
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,70.23
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,60.42
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,90.94
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,181.1
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
881298,Southchurch Drive,2024-03-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,382.1
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.3
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.23
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.63
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.15
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.74
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.84
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,6,N Current (RMS),A,30.1
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.6
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.4
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.2
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.89
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.01
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.24
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.23
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.84
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.28
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,5,N Current (RMS),A,58.3
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.0
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,103.0
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.88
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.69
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,4,N Current (RMS),A,23.6
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.15
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,3,N Current (RMS),A,27.6
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.81
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,1,N Current (RMS),A,68.7
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.6
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.62
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.42
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,67.15
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,64.8
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,92.08
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,178.5
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
881298,Southchurch Drive,2024-03-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,386.9
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.82
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.16
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.4
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.83
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.71
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.41
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,6,N Current (RMS),A,29.4
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,55.4
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.7
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.6
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.88
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.55
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.47
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.79
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.64
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.52
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,5,N Current (RMS),A,55.8
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.1
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,82.9
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,103.1
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.86
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.32
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,4,N Current (RMS),A,23.7
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.12
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.89
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,3,N Current (RMS),A,27.6
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.57
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.29
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,1,N Current (RMS),A,46.6
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.1
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.15
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,73.77
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,62.08
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,88.97
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,171.8
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.2
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
881298,Southchurch Drive,2024-03-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.3
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.75
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.23
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.4
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.05
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.48
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.93
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,6,N Current (RMS),A,35.2
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,69.1
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.8
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.5
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.8
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.11
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.67
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.55
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.78
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.65
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,5,N Current (RMS),A,74.2
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.5
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.9
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,131.8
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.76
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.24
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.77
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,4,N Current (RMS),A,21.2
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.62
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.67
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,3,N Current (RMS),A,31.6
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.18
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,1,N Current (RMS),A,49.4
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
