Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.24
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,80.29
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,60.68
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,98.48
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,197.1
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.5
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
881298,Southchurch Drive,2024-03-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,407.0
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.38
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.11
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.24
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.6
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.79
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.31
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,6,N Current (RMS),A,45.6
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,87.6
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.6
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.8
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.03
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.31
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.62
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.24
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.51
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.64
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,5,N Current (RMS),A,59.3
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,97.9
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.4
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,113.3
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.64
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.95
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,4,N Current (RMS),A,32.5
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.34
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.61
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,3,N Current (RMS),A,33.9
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.61
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.61
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.27
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,1,N Current (RMS),A,54.5
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,96.03
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,61.83
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,94.92
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,207.2
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,401.8
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
881298,Southchurch Drive,2024-03-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,398.0
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.41
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.05
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.9
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.9
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.36
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,6,N Current (RMS),A,35.5
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,71.3
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.6
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,60.8
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.38
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.39
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.27
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.25
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.67
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.13
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,54.8
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.0
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,107.4
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,110.3
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.98
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,37.1
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.33
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.15
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,37.2
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.66
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.63
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,82.63
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,67.09
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,77.49
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,158.8
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.7
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
881298,Southchurch Drive,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.1
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.26
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.85
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.16
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.09
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,6,N Current (RMS),A,33.3
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,67.4
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.4
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,63.6
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.3
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.52
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.79
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.97
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.11
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.09
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,61.2
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.6
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,101.0
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,117.4
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.47
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.72
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,32.5
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.9
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.03
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,25.3
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.77
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.74
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,34.3
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.47
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.87
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,80.61
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,68.66
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,86.88
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,164.9
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.1
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
881298,Southchurch Drive,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.8
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.51
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.2
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.76
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.03
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.57
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,6,N Current (RMS),A,42.1
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,84.2
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,65.4
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.4
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.64
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.89
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.01
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.9
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.56
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,62.1
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.6
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,96.8
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,123.2
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.91
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,26.4
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.61
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.17
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.18
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.89
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.1
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.23
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,84.35
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,69.5
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,86.16
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,167.6
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.0
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
881298,Southchurch Drive,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.8
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.31
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.5
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.37
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.95
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.32
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,6,N Current (RMS),A,58.2
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,109.1
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.7
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.9
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.43
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.66
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.53
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.84
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.16
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.8
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,52.8
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.0
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,101.4
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,115.9
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.11
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,34.9
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.46
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.71
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,48.9
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.79
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,96.92
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,86.97
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,185.5
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,402.9
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
881298,Southchurch Drive,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.0
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.15
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.11
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.42
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.94
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.13
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.43
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,6,N Current (RMS),A,36.8
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,71.4
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.2
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.7
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.72
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.19
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.07
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.65
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.73
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.19
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,59.9
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.1
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,95.3
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,122.0
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.79
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.73
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,26.7
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.77
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.68
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.09
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,48.3
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.14
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,84.65
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,62.93
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,89.92
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,184.4
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.9
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
881298,Southchurch Drive,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,374.5
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.24
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.37
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.51
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.37
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.5
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.65
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,6,N Current (RMS),A,39.8
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,73.9
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.4
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.4
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.12
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.93
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.01
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.46
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.35
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.93
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,5,N Current (RMS),A,64.8
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.5
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,98.7
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,126.2
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.53
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.76
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.9
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.02
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.12
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.92
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,24.1
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.08
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,52.9
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.9
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.51
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.43
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,83.09
