Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,69.4
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,95.54
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,187.7
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.3
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
881298,Southchurch Drive,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,401.2
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.76
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.12
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.33
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.48
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.69
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.29
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,6,N Current (RMS),A,37.8
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,74.7
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.1
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,73.3
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.97
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.19
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.7
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.98
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.93
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.88
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,5,N Current (RMS),A,69.9
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.9
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,113.8
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,134.4
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.78
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.31
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.72
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.05
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,40.1
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.46
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.16
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.89
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,48.6
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.03
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.08
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,85.17
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,76.79
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,101.86
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,192.0
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.2
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
881298,Southchurch Drive,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,428.8
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.88
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.18
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.68
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.06
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.61
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.87
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,6,N Current (RMS),A,35.9
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,61.1
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.0
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,75.9
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.93
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.52
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.49
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.35
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.92
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.05
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,5,N Current (RMS),A,72.5
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.3
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,110.5
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,139.5
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.52
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.54
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.26
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.71
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.64
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.46
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,46.2
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.38
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,87.1
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,78.42
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,98.94
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,186.1
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,372.0
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.2
881298,Southchurch Drive,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,417.8
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.4
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.41
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.91
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.24
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.96
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.73
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,6,N Current (RMS),A,44.5
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,77.7
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.9
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,76.2
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.5
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.42
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.91
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.06
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.47
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,5,N Current (RMS),A,67.8
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,104.1
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,99.2
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,137.8
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.13
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.96
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,18.3
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.99
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.26
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,29.2
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.06
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.87
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.7
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,50.7
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,94.3
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,70.51
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,107.3
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,218.5
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,401.6
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
881298,Southchurch Drive,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,453.0
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.69
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.22
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.71
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.16
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.1
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.37
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,6,N Current (RMS),A,44.8
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,78.0
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.5
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.78
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.33
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.44
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.51
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.84
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.72
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,5,N Current (RMS),A,57.1
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,120.3
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,115.9
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,126.8
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.38
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.54
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,20.1
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.22
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.36
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.03
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,24.1
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.86
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.22
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,61.3
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.8
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.05
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,95.88
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,76.63
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,103.93
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,203.5
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,408.5
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
881298,Southchurch Drive,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,439.9
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.98
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.39
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.34
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.33
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.84
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,6,N Current (RMS),A,50.8
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,90.8
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,83.4
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.03
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.66
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.93
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.7
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.91
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.93
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,5,N Current (RMS),A,61.2
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,119.9
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,114.1
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,134.7
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.74
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.26
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.19
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.15
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,34.2
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.77
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,61.2
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.34
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.8
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,100.86
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,73.91
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,107.95
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,223.1
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,424.2
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
881298,Southchurch Drive,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,452.1
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.08
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.58
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.4
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.68
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.34
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.7
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,6,N Current (RMS),A,48.3
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,82.6
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.9
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,86.1
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.05
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.07
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.84
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.69
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.22
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.9
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,5,N Current (RMS),A,64.2
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,119.1
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,102.5
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,129.2
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.89
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.25
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.82
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.94
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.28
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.6
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.84
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,90.5
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,147.3
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.99
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.69
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,98.52
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,80.76
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,125.25
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,246.4
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,410.7
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.9
881298,Southchurch Drive,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,517.1
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.68
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.25
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.04
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.32
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.38
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.79
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,6,N Current (RMS),A,47.5
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,93.0
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.1
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,94.6
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.16
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.97
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.79
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.03
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.07
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.48
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,5,N Current (RMS),A,74.0
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.2
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,105.8
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,144.0
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.46
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.68
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.07
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,38.4
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.89
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.39
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.17
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.87
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,79.6
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,128.2
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.78
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,97.51
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,80.47
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,125.15
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,252.9
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,408.0
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.3
