Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,518.6
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.03
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.71
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.11
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.66
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.85
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.95
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,6,N Current (RMS),A,57.1
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,104.0
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,59.1
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,103.4
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.04
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.71
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.17
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.58
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.24
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,43.4
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,96.6
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,107.8
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,114.6
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,180.6
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.97
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.68
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.51
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.31
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.85
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,38.4
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.55
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.4
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.74
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.89
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.24
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,58.8
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.7
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.76
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.37
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,107.02
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,80.49
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,130.52
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,269.7
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,447.8
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.3
881298,Southchurch Drive,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,541.1
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.19
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.46
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.33
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.04
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.91
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,6,N Current (RMS),A,66.4
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,129.2
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,64.6
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,107.4
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.01
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.17
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.78
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.13
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.19
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.53
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,5,N Current (RMS),A,78.4
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,114.2
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,123.6
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,160.7
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.76
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.08
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.81
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.77
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,36.1
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.12
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.37
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.58
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,36.2
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.14
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.3
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,81.0
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,121.2
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.6
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.07
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,115.34
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,85.82
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,135.17
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,266.3
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,480.3
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.6
881298,Southchurch Drive,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,560.7
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.71
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.59
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.02
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.91
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,29.19
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,6,N Current (RMS),A,65.3
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,92.6
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,63.6
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,122.6
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.93
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.85
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.81
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.75
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.79
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,42.58
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,84.3
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,112.8
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,144.7
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,177.2
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.11
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.7
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.64
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,30.6
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.64
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.29
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,32.7
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.62
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.49
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,36.5
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.4
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.78
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.02
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,98.6
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,141.1
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.83
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,109.92
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,93.35
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,152.22
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,296.8
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,458.8
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,387.8
881298,Southchurch Drive,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,629.6
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.4
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.58
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,28.17
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.53
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.75
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,6,N Current (RMS),A,60.2
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,116.7
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,66.0
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,110.8
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.12
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.8
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.4
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.29
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.35
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,40.81
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,83.1
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,120.5
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,143.7
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,170.7
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.56
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.29
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,56.7
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.8
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.47
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.33
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.04
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,40.1
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.12
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.15
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.83
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,67.5
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.4
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,132.74
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,90.63
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,134.15
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,275.2
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,550.2
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,379.6
881298,Southchurch Drive,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,556.8
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.76
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.8
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.37
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.43
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,29.2
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,6,N Current (RMS),A,50.2
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,94.0
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,90.4
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,121.5
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.08
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.85
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.37
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,34.29
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.35
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,42.34
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,78.4
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,143.0
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,144.6
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,177.5
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.21
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.69
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,39.1
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.59
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.19
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.85
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,37.7
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.66
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.02
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,36.4
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.57
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.59
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.02
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,51.3
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.3
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,129.7
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,100.94
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,135.52
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,253.9
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,539.5
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,422.3
881298,Southchurch Drive,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,565.2
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.64
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.75
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.86
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.97
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.24
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.18
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,6,N Current (RMS),A,58.6
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,88.4
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,69.3
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,121.9
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.73
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.95
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.13
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.21
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,38.47
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,45.76
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,99.0
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,114.4
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,161.7
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,191.1
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.98
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.95
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.71
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.96
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,37.2
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.3
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.94
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.16
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,40.8
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.18
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.58
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,52.8
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.1
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,110.26
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,106.62
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,137.71
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,249.3
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,462.2
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,446.6
881298,Southchurch Drive,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,574.5
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.34
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.58
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.02
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.66
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.34
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,30.36
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,6,N Current (RMS),A,59.8
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,86.7
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,82.5
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,126.0
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.9
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.12
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.67
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.01
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.08
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,48.58
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,102.6
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,121.3
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,155.6
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,202.4
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.43
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.17
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,25.3
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.11
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.27
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.77
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,36.4
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.4
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.83
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,37.3
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.66
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.58
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.57
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,49.5
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,114.7
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,100.72
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,138.33
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,260.2
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,478.7
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,421.5
881298,Southchurch Drive,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,575.2
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.23
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.45
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
